Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,3.0,3.0,0.6,12.45,3.0,0.0,0.0
2018,1,1,7,30,6.0,6.0,0.7,12.5,6.0,5.12,0.0
2018,1,1,7,45,39.5,20.0,0.85,12.55,23.5,15.97,0.0
2018,1,1,8,0,73.0,34.0,1.0,12.6,41.0,26.74,15.82
2018,1,1,8,15,124.5,49.0,1.15,12.75,68.0,37.47,26.99
2018,1,1,8,30,176.0,64.0,1.3,12.9,95.0,61.98,41.3
2018,1,1,8,45,220.5,77.5,1.5,13.0,126.0,92.2,63.2
2018,1,1,9,0,265.0,91.0,1.7,13.1,157.0,127.94,91.87
2018,1,1,9,15,336.0,97.0,1.75,13.3,194.5,172.64,128.54
2018,1,1,9,30,407.0,103.0,1.8,13.5,232.0,222.74,170.88
2018,1,1,9,45,418.5,113.5,1.85,13.7,258.5,263.58,207.42
2018,1,1,10,0,430.0,124.0,1.9,13.9,285.0,305.33,244.13
2018,1,1,10,15,438.5,132.5,1.85,14.05,307.5,344.54,277.94
2018,1,1,10,30,447.0,141.0,1.8,14.2,330.0,383.95,311.07
2018,1,1,10,45,503.0,136.5,1.75,14.4,359.0,437.23,354.53
2018,1,1,11,0,559.0,132.0,1.7,14.6,388.0,494.21,400.0
2018,1,1,11,15,584.5,130.0,1.55,14.75,405.0,543.93,438.15
2018,1,1,11,30,610.0,128.0,1.4,14.9,422.0,587.93,471.12
2018,1,1,11,45,599.0,133.0,1.3,15.05,425.5,612.28,488.55
2018,1,1,12,0,588.0,138.0,1.2,15.2,429.0,633.84,503.62
2018,1,1,12,15,593.0,137.0,1.15,15.3,430.0,659.21,522.03
2018,1,1,12,30,598.0,136.0,1.1,15.4,431.0,682.57,538.68
2018,1,1,12,45,562.5,143.5,1.1,15.55,417.5,670.54,529.59
2018,1,1,13,0,527.0,151.0,1.1,15.7,404.0,663.44,524.22
2018,1,1,13,15,539.5,142.0,1.1,15.8,394.5,676.1,534.06
2018,1,1,13,30,552.0,133.0,1.1,15.9,385.0,686.57,541.81
2018,1,1,13,45,575.0,121.0,1.15,16.0,372.0,709.74,559.33
2018,1,1,14,0,598.0,109.0,1.2,16.1,359.0,722.18,569.04
2018,1,1,14,15,591.0,102.0,1.2,16.15,335.0,710.01,560.77
2018,1,1,14,30,584.0,95.0,1.2,16.2,311.0,695.13,550.73
2018,1,1,14,45,527.5,93.5,1.2,16.2,275.0,639.14,510.48
2018,1,1,15,0,471.0,92.0,1.2,16.2,239.0,574.81,463.37
2018,1,1,15,15,419.5,84.0,1.2,16.2,202.5,514.41,417.89
2018,1,1,15,30,368.0,76.0,1.2,16.2,166.0,454.22,371.02
2018,1,1,15,45,353.5,65.5,1.1,15.9,139.0,422.43,344.69
2018,1,1,16,0,339.0,55.0,1.0,15.6,112.0,390.35,316.3
2018,1,1,16,15,209.0,43.0,1.05,15.4,75.0,265.09,211.35
2018,1,1,16,30,79.0,31.0,1.1,15.2,38.0,130.2,90.08
2018,1,1,16,45,44.5,18.0,1.1,15.05,21.5,69.81,0.0
2018,1,1,17,0,10.0,5.0,1.1,14.9,5.0,11.1,0.0
2018,1,1,17,15,5.0,2.5,1.1,14.8,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.55,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.7,5.0,4.27,0.0
2018,1,2,7,45,0.0,17.5,2.6,12.9,17.5,14.27,0.0
2018,1,2,8,0,0.0,30.0,2.6,13.1,30.0,24.19,13.69
2018,1,2,8,15,3.0,45.5,2.6,13.25,46.0,36.21,25.8
2018,1,2,8,30,6.0,61.0,2.6,13.4,62.0,49.36,35.97
2018,1,2,8,45,20.0,77.5,2.65,13.55,82.5,65.93,49.72
2018,1,2,9,0,34.0,94.0,2.7,13.7,103.0,84.62,65.22
2018,1,2,9,15,84.5,111.5,2.55,13.9,137.5,117.88,91.78
2018,1,2,9,30,135.0,129.0,2.4,14.1,172.0,155.58,122.64
2018,1,2,9,45,127.0,141.0,2.3,14.3,185.0,173.74,138.89
2018,1,2,10,0,119.0,153.0,2.2,14.5,198.0,191.08,154.07
2018,1,2,10,15,99.5,165.0,2.1,14.75,204.5,202.32,163.82
2018,1,2,10,30,80.0,177.0,2.0,15.0,211.0,203.3,164.73
2018,1,2,10,45,49.0,145.5,1.95,15.25,166.5,159.59,128.73
2018,1,2,11,0,18.0,114.0,1.9,15.5,122.0,113.01,89.81
2018,1,2,11,15,9.0,86.0,1.85,15.7,90.0,77.45,59.97
2018,1,2,11,30,0.0,58.0,1.8,15.9,58.0,48.06,35.04
2018,1,2,11,45,0.0,72.0,1.8,16.1,72.0,59.74,44.82
2018,1,2,12,0,0.0,86.0,1.8,16.3,86.0,71.49,54.58
2018,1,2,12,15,0.0,105.5,1.8,16.45,105.5,89.14,69.22
2018,1,2,12,30,0.0,125.0,1.8,16.6,125.0,107.62,84.47
2018,1,2,12,45,0.0,125.0,1.8,16.75,125.0,107.98,84.72
2018,1,2,13,0,0.0,125.0,1.8,16.9,125.0,108.44,85.1
2018,1,2,13,15,0.0,107.5,1.75,16.95,107.5,91.89,71.45
2018,1,2,13,30,0.0,90.0,1.7,17.0,90.0,75.56,57.95
2018,1,2,13,45,0.0,85.5,1.7,17.05,85.5,71.58,54.7
2018,1,2,14,0,0.0,81.0,1.7,17.1,81.0,67.61,51.45
2018,1,2,14,15,4.5,98.5,1.65,17.05,100.0,89.64,70.19
2018,1,2,14,30,9.0,116.0,1.6,17.0,119.0,114.28,90.97
2018,1,2,14,45,46.5,118.5,1.55,16.9,133.0,167.93,137.03
2018,1,2,15,0,84.0,121.0,1.5,16.8,147.0,210.66,173.39
2018,1,2,15,15,69.0,108.0,1.5,16.8,127.5,183.96,150.79
2018,1,2,15,30,54.0,95.0,1.5,16.8,108.0,157.84,128.52
2018,1,2,15,45,40.5,78.0,1.35,16.25,87.0,126.75,102.04
2018,1,2,16,0,27.0,61.0,1.2,15.7,66.0,95.67,75.16
2018,1,2,16,15,16.5,45.0,1.25,15.5,48.0,68.71,51.32
2018,1,2,16,30,6.0,29.0,1.3,15.3,30.0,34.29,19.98
2018,1,2,16,45,3.0,17.0,1.35,15.05,17.5,18.3,0.0
2018,1,2,17,0,0.0,5.0,1.4,14.8,5.0,4.27,0.0
2018,1,2,17,15,0.0,2.5,1.4,14.65,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.0,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.1,1.0,0.85,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.2,2.5,2.05,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.3,4.0,3.28,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.45,5.0,4.1,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.6,6.0,4.92,0.0
2018,1,3,8,45,0.0,7.0,1.25,13.75,7.0,5.75,0.0
2018,1,3,9,0,0.0,8.0,1.1,13.9,8.0,6.57,0.02
2018,1,3,9,15,0.0,10.0,1.05,14.05,10.0,8.22,1.45
2018,1,3,9,30,0.0,12.0,1.0,14.2,12.0,9.87,2.88
2018,1,3,9,45,0.0,13.5,1.0,14.35,13.5,11.11,3.95
2018,1,3,10,0,0.0,15.0,1.0,14.5,15.0,12.36,5.0
2018,1,3,10,15,0.0,16.5,1.25,14.55,16.5,13.6,6.05
2018,1,3,10,30,0.0,18.0,1.5,14.6,18.0,14.84,7.09
2018,1,3,10,45,0.0,22.0,1.75,14.7,22.0,18.16,9.9
2018,1,3,11,0,0.0,26.0,2.0,14.8,26.0,21.47,12.7
2018,1,3,11,15,0.0,36.0,2.4,14.8,36.0,29.76,19.74
2018,1,3,11,30,0.0,46.0,2.8,14.8,46.0,38.07,26.77
2018,1,3,11,45,0.0,62.0,3.15,14.85,62.0,51.39,38.01
2018,1,3,12,0,0.0,78.0,3.5,14.9,78.0,64.75,49.24
2018,1,3,12,15,0.0,76.5,3.75,14.9,76.5,63.5,48.17
2018,1,3,12,30,0.0,75.0,4.0,14.9,75.0,62.25,47.12
2018,1,3,12,45,0.0,77.0,4.2,14.95,77.0,63.92,48.53
2018,1,3,13,0,0.0,79.0,4.4,15.0,79.0,65.58,49.96
2018,1,3,13,15,0.0,67.5,4.4,15.0,67.5,55.97,41.89
2018,1,3,13,30,0.0,56.0,4.4,15.0,56.0,46.38,33.82
2018,1,3,13,45,0.0,40.5,4.35,15.05,40.5,33.48,22.91
2018,1,3,14,0,0.0,25.0,4.3,15.1,25.0,20.63,11.98
2018,1,3,14,15,0.0,38.0,4.0,15.1,38.0,31.39,21.2
2018,1,3,14,30,0.0,51.0,3.7,15.1,51.0,42.19,30.45
2018,1,3,14,45,0.0,66.0,3.45,15.1,66.0,54.7,41.14
2018,1,3,15,0,0.0,81.0,3.2,15.1,81.0,70.96,54.97
2018,1,3,15,15,0.0,65.5,3.2,15.1,65.5,55.79,42.05
2018,1,3,15,30,0.0,50.0,3.2,15.1,50.0,41.38,29.71
2018,1,3,15,45,0.0,41.0,3.1,14.95,41.0,33.89,23.21
2018,1,3,16,0,0.0,32.0,3.0,14.8,32.0,26.42,16.66
2018,1,3,16,15,0.0,25.0,3.25,14.8,25.0,20.62,11.42
2018,1,3,16,30,0.0,18.0,3.5,14.8,18.0,14.84,5.55
2018,1,3,16,45,0.0,11.0,3.75,14.75,11.0,9.06,0.0
2018,1,3,17,0,0.0,4.0,4.0,14.7,4.0,3.41,0.0
2018,1,3,17,15,0.0,2.0,4.3,14.75,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.5,3.7,14.15,2.5,0.0,0.0
2018,1,4,7,30,0.0,5.0,3.8,14.4,5.0,4.27,0.0
2018,1,4,7,45,0.0,16.5,3.95,14.6,16.5,13.53,0.0
2018,1,4,8,0,0.0,28.0,4.1,14.8,28.0,22.76,12.4
2018,1,4,8,15,0.0,43.0,4.1,14.95,43.0,34.46,24.08
2018,1,4,8,30,0.0,58.0,4.1,15.1,58.0,46.75,33.7
2018,1,4,8,45,12.5,71.0,4.1,15.3,74.0,59.32,44.13
2018,1,4,9,0,25.0,84.0,4.1,15.5,90.0,74.63,56.74
2018,1,4,9,15,34.5,99.5,4.1,15.75,109.5,92.54,71.73
2018,1,4,9,30,44.0,115.0,4.1,16.0,129.0,111.92,88.01
2018,1,4,9,45,32.5,126.0,4.15,16.25,137.0,121.32,96.35
2018,1,4,10,0,21.0,137.0,4.2,16.5,145.0,125.02,99.61
2018,1,4,10,15,40.5,154.0,4.3,16.65,170.5,156.79,125.94
2018,1,4,10,30,60.0,171.0,4.4,16.8,196.0,186.6,150.63
2018,1,4,10,45,76.0,181.5,4.5,17.0,215.0,210.36,170.3
2018,1,4,11,0,92.0,192.0,4.6,17.2,234.0,235.86,191.37
2018,1,4,11,15,120.0,194.5,4.7,17.3,251.5,274.02,222.93
2018,1,4,11,30,148.0,197.0,4.8,17.4,269.0,303.76,247.67
2018,1,4,11,45,152.5,193.5,4.9,17.45,268.5,311.54,254.33
2018,1,4,12,0,157.0,190.0,5.0,17.5,268.0,319.07,260.85
2018,1,4,12,15,305.0,174.5,5.0,17.5,326.5,443.7,364.19
2018,1,4,12,30,453.0,159.0,5.0,17.5,385.0,579.52,473.54
2018,1,4,12,45,445.0,164.0,5.0,17.5,383.0,593.4,484.0
2018,1,4,13,0,437.0,169.0,5.0,17.5,381.0,605.23,493.36
2018,1,4,13,15,367.5,175.5,5.0,17.45,350.5,542.15,443.92
2018,1,4,13,30,298.0,182.0,5.0,17.4,320.0,496.08,406.91
2018,1,4,13,45,334.0,163.5,4.95,17.4,311.0,512.08,421.47
2018,1,4,14,0,370.0,145.0,4.9,17.4,302.0,548.45,451.3
2018,1,4,14,15,478.0,116.5,4.85,17.3,305.5,615.48,506.35
2018,1,4,14,30,586.0,88.0,4.8,17.2,309.0,689.54,564.13
2018,1,4,14,45,644.5,75.0,4.75,17.1,297.5,723.84,590.65
2018,1,4,15,0,703.0,62.0,4.7,17.0,286.0,747.72,608.99
2018,1,4,15,15,572.0,65.5,4.7,17.0,233.0,634.3,521.47
2018,1,4,15,30,441.0,69.0,4.7,17.0,180.0,515.56,427.55
2018,1,4,15,45,325.5,64.5,4.3,16.6,138.5,397.69,331.11
2018,1,4,16,0,210.0,60.0,3.9,16.2,97.0,273.66,226.3
2018,1,4,16,15,108.5,44.5,3.8,15.95,63.5,168.32,135.19
2018,1,4,16,30,7.0,29.0,3.7,15.7,30.0,33.64,20.19
2018,1,4,16,45,3.5,16.5,3.6,15.45,17.0,16.9,0.0
2018,1,4,17,0,0.0,4.0,3.5,15.2,4.0,3.41,0.0
2018,1,4,17,15,0.0,2.0,3.55,15.15,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.05,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.71,0.0
2018,1,5,7,45,0.0,6.5,3.8,15.2,6.5,5.34,0.0
2018,1,5,8,0,0.0,11.0,3.8,15.3,11.0,9.04,1.51
2018,1,5,8,15,0.0,21.0,3.7,15.35,21.0,17.3,9.28
2018,1,5,8,30,0.0,31.0,3.6,15.4,31.0,25.59,15.92
2018,1,5,8,45,0.0,45.5,3.5,15.45,45.5,37.65,26.35
2018,1,5,9,0,0.0,60.0,3.4,15.5,60.0,49.61,36.67
2018,1,5,9,15,0.0,55.0,3.3,15.55,55.0,45.53,33.27
2018,1,5,9,30,0.0,50.0,3.2,15.6,50.0,41.35,29.73
2018,1,5,9,45,0.0,40.5,3.1,15.65,40.5,33.46,22.97
2018,1,5,10,0,0.0,31.0,3.0,15.7,31.0,25.58,16.23
2018,1,5,10,15,0.0,42.5,2.85,15.75,42.5,35.13,24.33
2018,1,5,10,30,0.0,54.0,2.7,15.8,54.0,44.7,32.39
2018,1,5,10,45,0.0,64.5,2.55,15.8,64.5,53.46,39.74
2018,1,5,11,0,0.0,75.0,2.4,15.8,75.0,62.23,47.07
2018,1,5,11,15,0.0,81.0,2.3,15.8,81.0,67.25,51.23
2018,1,5,11,30,0.0,87.0,2.2,15.8,87.0,72.39,55.48
2018,1,5,11,45,0.0,84.0,2.05,15.8,84.0,69.77,53.25
2018,1,5,12,0,0.0,81.0,1.9,15.8,81.0,67.26,51.13
2018,1,5,12,15,0.0,83.0,1.95,15.75,83.0,68.94,52.54
2018,1,5,12,30,0.0,85.0,2.0,15.7,85.0,70.61,53.95
2018,1,5,12,45,17.5,113.0,2.0,15.65,121.5,119.63,95.54
2018,1,5,13,0,35.0,141.0,2.0,15.6,158.0,166.08,134.51
2018,1,5,13,15,37.5,158.0,2.05,15.5,176.0,189.78,154.05
2018,1,5,13,30,40.0,175.0,2.1,15.4,194.0,215.43,175.17
2018,1,5,13,45,38.5,161.0,2.15,15.35,178.5,200.13,162.91
2018,1,5,14,0,37.0,147.0,2.2,15.3,163.0,184.56,150.47
2018,1,5,14,15,18.5,115.5,2.25,15.2,123.5,120.11,96.67
2018,1,5,14,30,0.0,84.0,2.3,15.1,84.0,71.43,55.19
2018,1,5,14,45,0.0,76.5,2.3,15.0,76.5,64.7,49.63
2018,1,5,15,0,0.0,69.0,2.3,14.9,69.0,58.0,44.0
2018,1,5,15,15,0.0,62.5,2.3,14.9,62.5,52.39,39.21
2018,1,5,15,30,0.0,56.0,2.3,14.9,56.0,46.88,34.45
2018,1,5,15,45,0.0,39.5,2.55,14.6,39.5,32.64,22.21
2018,1,5,16,0,0.0,23.0,2.8,14.3,23.0,18.95,10.41
2018,1,5,16,15,0.0,19.5,2.9,14.2,19.5,16.06,7.73
2018,1,5,16,30,0.0,16.0,3.0,14.1,16.0,13.17,4.58
2018,1,5,16,45,0.0,9.5,3.1,13.95,9.5,7.81,0.0
2018,1,5,17,0,0.0,3.0,3.2,13.8,3.0,2.56,0.0
2018,1,5,17,15,0.0,1.5,3.25,13.75,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,7,15,2.0,3.0,2.4,12.35,3.0,0.0,0.0
2018,1,6,7,30,4.0,6.0,2.4,12.5,6.0,5.12,0.0
2018,1,6,7,45,136.0,20.5,2.45,12.7,33.0,15.98,0.0
2018,1,6,8,0,268.0,35.0,2.5,12.9,60.0,27.21,16.12
2018,1,6,8,15,431.5,38.0,2.5,13.05,103.0,31.11,21.41
2018,1,6,8,30,595.0,41.0,2.5,13.2,146.0,66.56,33.82
2018,1,6,8,45,564.5,53.0,2.55,13.35,172.5,111.08,64.38
2018,1,6,9,0,534.0,65.0,2.6,13.5,199.0,154.24,101.99
2018,1,6,9,15,563.5,71.0,2.6,13.65,233.0,202.05,144.16
2018,1,6,9,30,593.0,77.0,2.6,13.8,267.0,252.89,190.05
2018,1,6,9,45,494.5,103.5,2.6,13.95,273.5,277.02,216.73
2018,1,6,10,0,396.0,130.0,2.6,14.1,280.0,293.49,234.96
2018,1,6,10,15,466.5,128.0,2.75,14.2,317.5,349.52,282.58
2018,1,6,10,30,537.0,126.0,2.9,14.3,355.0,411.76,334.79
2018,1,6,10,45,557.5,128.5,3.05,14.45,377.0,456.29,372.25
2018,1,6,11,0,578.0,131.0,3.2,14.6,399.0,507.57,414.27
2018,1,6,11,15,642.0,121.0,3.3,14.65,427.5,569.42,464.49
2018,1,6,11,30,706.0,111.0,3.4,14.7,456.0,633.96,516.06
2018,1,6,11,45,720.0,107.5,3.5,14.75,464.0,671.28,545.72
2018,1,6,12,0,734.0,104.0,3.6,14.8,472.0,707.04,573.09
2018,1,6,12,15,665.5,121.0,3.5,14.85,455.0,698.65,565.96
2018,1,6,12,30,597.0,138.0,3.4,14.9,438.0,682.97,553.65
2018,1,6,12,45,664.0,122.0,3.3,14.95,451.0,741.12,597.2
2018,1,6,13,0,731.0,106.0,3.2,15.0,464.0,798.25,638.79
2018,1,6,13,15,743.0,97.5,3.15,14.95,452.5,814.07,650.25
2018,1,6,13,30,755.0,89.0,3.1,14.9,441.0,821.55,656.04
2018,1,6,13,45,704.5,94.0,3.0,14.9,410.5,796.98,638.11
2018,1,6,14,0,654.0,99.0,2.9,14.9,380.0,763.28,613.68
2018,1,6,14,15,666.5,89.5,3.0,14.85,359.5,766.04,617.49
2018,1,6,14,30,679.0,80.0,3.1,14.8,339.0,765.55,618.58
2018,1,6,14,45,701.5,70.5,3.2,14.7,317.5,764.68,619.39
2018,1,6,15,0,724.0,61.0,3.3,14.6,296.0,767.01,622.31
2018,1,6,15,15,716.0,56.0,3.3,14.6,264.5,744.28,605.13
2018,1,6,15,30,708.0,51.0,3.3,14.6,233.0,718.89,585.11
2018,1,6,15,45,657.0,46.5,3.15,14.15,192.5,655.0,534.6
2018,1,6,16,0,606.0,42.0,3.0,13.7,152.0,590.69,481.56
2018,1,6,16,15,521.0,36.5,2.9,13.4,113.0,498.06,403.02
2018,1,6,16,30,436.0,31.0,2.8,13.1,74.0,420.92,322.67
2018,1,6,16,45,271.5,21.0,2.75,12.85,43.5,256.39,25.27
2018,1,6,17,0,107.0,11.0,2.7,12.6,13.0,83.32,0.0
2018,1,6,17,15,53.5,5.5,2.7,12.5,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.55,10.15,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.5,10.3,3.0,2.56,0.0
2018,1,7,7,45,0.0,10.0,2.45,10.5,10.0,8.23,0.0
2018,1,7,8,0,0.0,17.0,2.4,10.7,17.0,14.01,5.67
2018,1,7,8,15,0.0,24.5,2.5,10.85,24.5,20.21,12.1
2018,1,7,8,30,0.0,32.0,2.6,11.0,32.0,26.42,16.99
2018,1,7,8,45,0.0,37.0,2.65,11.15,37.0,30.56,20.76
2018,1,7,9,0,0.0,42.0,2.7,11.3,42.0,34.71,24.46
2018,1,7,9,15,0.0,47.5,2.75,11.45,47.5,39.28,28.46
2018,1,7,9,30,0.0,53.0,2.8,11.6,53.0,43.85,32.41
2018,1,7,9,45,0.0,71.0,2.8,11.8,71.0,58.9,45.31
2018,1,7,10,0,0.0,89.0,2.8,12.0,89.0,74.26,58.35
2018,1,7,10,15,0.0,94.0,2.8,12.25,94.0,78.59,61.89
2018,1,7,10,30,0.0,99.0,2.8,12.5,99.0,82.97,65.45
2018,1,7,10,45,0.0,97.5,2.75,12.7,97.5,81.65,64.19
2018,1,7,11,0,0.0,96.0,2.7,12.9,96.0,80.33,62.94
2018,1,7,11,15,0.0,104.5,2.55,13.05,104.5,87.88,69.21
2018,1,7,11,30,0.0,113.0,2.4,13.2,113.0,95.59,75.57
2018,1,7,11,45,0.0,101.0,2.25,13.35,101.0,84.81,66.41
2018,1,7,12,0,0.0,89.0,2.1,13.5,89.0,74.11,57.36
2018,1,7,12,15,0.0,106.5,1.95,13.6,106.5,89.94,70.63
2018,1,7,12,30,0.0,124.0,1.8,13.7,124.0,106.42,84.37
2018,1,7,12,45,0.5,139.5,1.65,13.8,139.5,122.21,97.48
2018,1,7,13,0,1.0,155.0,1.5,13.9,155.0,138.92,111.29
2018,1,7,13,15,0.5,146.5,1.35,13.85,146.5,130.74,104.54
2018,1,7,13,30,0.0,138.0,1.2,13.8,138.0,122.57,97.85
2018,1,7,13,45,0.0,133.5,1.05,13.8,133.5,119.04,95.02
2018,1,7,14,0,0.0,129.0,0.9,13.8,129.0,115.65,92.29
2018,1,7,14,15,0.0,112.5,0.9,13.7,112.5,99.55,79.02
2018,1,7,14,30,0.0,96.0,0.9,13.6,96.0,83.52,65.71
2018,1,7,14,45,0.0,81.5,0.9,13.5,81.5,69.63,54.09
2018,1,7,15,0,0.0,67.0,0.9,13.4,67.0,55.82,42.41
2018,1,7,15,15,0.0,56.5,0.9,13.4,56.5,46.78,34.69
2018,1,7,15,30,0.0,46.0,0.9,13.4,46.0,38.03,27.15
2018,1,7,15,45,0.0,38.0,0.9,13.2,38.0,31.39,21.35
2018,1,7,16,0,0.0,30.0,0.9,13.0,30.0,24.75,15.5
2018,1,7,16,15,0.0,23.0,0.85,12.95,23.0,18.96,10.3
2018,1,7,16,30,0.0,16.0,0.8,12.9,16.0,13.17,4.86
2018,1,7,16,45,22.0,11.5,0.75,12.85,12.0,30.8,2.14
2018,1,7,17,0,44.0,7.0,0.7,12.8,8.0,36.45,0.0
2018,1,7,17,15,22.0,3.5,0.75,12.7,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,4.4,13.3,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,4.6,13.4,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.5,4.8,13.55,4.5,3.69,0.0
2018,1,8,8,0,0.0,7.0,5.0,13.7,7.0,5.74,0.0
2018,1,8,8,15,0.0,9.0,5.2,13.85,9.0,7.39,0.76
2018,1,8,8,30,0.0,11.0,5.4,14.0,11.0,9.03,2.0
2018,1,8,8,45,0.0,12.0,5.55,14.1,12.0,9.86,2.78
2018,1,8,9,0,0.0,13.0,5.7,14.2,13.0,10.69,3.53
2018,1,8,9,15,0.0,19.0,5.8,14.3,19.0,15.64,7.8
2018,1,8,9,30,0.0,25.0,5.9,14.4,25.0,20.61,12.07
2018,1,8,9,45,0.0,20.5,6.0,14.5,20.5,16.89,8.86
2018,1,8,10,0,0.0,16.0,6.1,14.6,16.0,13.18,5.66
2018,1,8,10,15,0.0,17.5,6.15,14.65,17.5,14.43,6.7
2018,1,8,10,30,0.0,19.0,6.2,14.7,19.0,15.67,7.75
2018,1,8,10,45,0.0,23.5,6.2,14.8,23.5,19.4,10.91
2018,1,8,11,0,0.0,28.0,6.2,14.9,28.0,23.13,14.06
2018,1,8,11,15,0.0,33.0,6.3,14.95,33.0,27.28,17.56
2018,1,8,11,30,0.0,38.0,6.4,15.0,38.0,31.43,21.06
2018,1,8,11,45,0.0,34.5,6.5,15.1,34.5,28.53,18.57
2018,1,8,12,0,0.0,31.0,6.6,15.2,31.0,25.63,16.1
2018,1,8,12,15,0.0,28.0,6.5,15.25,28.0,23.14,13.99
2018,1,8,12,30,0.0,25.0,6.4,15.3,25.0,20.66,11.88
2018,1,8,12,45,0.0,23.5,6.3,15.3,23.5,19.42,10.83
2018,1,8,13,0,0.0,22.0,6.2,15.3,22.0,18.17,9.78
2018,1,8,13,15,0.0,26.0,6.1,15.3,26.0,21.48,12.61
2018,1,8,13,30,0.0,30.0,6.0,15.3,30.0,24.79,15.43
2018,1,8,13,45,0.0,27.5,5.9,15.35,27.5,22.71,13.69
2018,1,8,14,0,0.0,25.0,5.8,15.4,25.0,20.63,11.94
2018,1,8,14,15,0.0,29.5,5.7,15.35,29.5,24.35,15.14
2018,1,8,14,30,0.0,34.0,5.6,15.3,34.0,28.07,18.35
2018,1,8,14,45,0.0,31.0,5.5,15.25,31.0,25.58,16.25
2018,1,8,15,0,0.0,28.0,5.4,15.2,28.0,23.09,14.14
2018,1,8,15,15,0.0,26.5,5.4,15.2,26.5,21.84,13.08
2018,1,8,15,30,0.0,25.0,5.4,15.2,25.0,20.6,11.99
2018,1,8,15,45,0.0,21.5,5.5,15.1,21.5,17.7,9.45
2018,1,8,16,0,0.0,18.0,5.6,15.0,18.0,14.81,6.89
2018,1,8,16,15,0.0,13.5,5.45,14.95,13.5,11.09,3.6
2018,1,8,16,30,0.0,9.0,5.3,14.9,9.0,7.39,0.21
2018,1,8,16,45,17.5,7.0,5.2,14.85,7.5,26.53,3.79
2018,1,8,17,0,35.0,5.0,5.1,14.8,6.0,28.56,0.0
2018,1,8,17,15,17.5,2.5,4.9,14.8,3.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,14.1,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,4.35,14.15,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,4.8,14.2,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.5,5.1,14.25,6.5,5.33,0.0
2018,1,9,8,30,0.0,8.0,5.4,14.3,8.0,6.57,0.0
2018,1,9,8,45,0.0,9.5,5.75,14.3,9.5,7.8,1.01
2018,1,9,9,0,0.0,11.0,6.1,14.3,11.0,9.04,2.11
2018,1,9,9,15,0.0,28.0,6.05,14.3,28.0,23.08,14.2
2018,1,9,9,30,0.0,45.0,6.0,14.3,45.0,37.19,26.31
2018,1,9,9,45,9.0,85.5,5.95,14.3,89.0,74.3,57.78
2018,1,9,10,0,18.0,126.0,5.9,14.3,133.0,113.64,91.0
2018,1,9,10,15,9.0,116.0,5.8,14.3,119.5,101.91,81.12
2018,1,9,10,30,0.0,106.0,5.7,14.3,106.0,89.08,70.18
2018,1,9,10,45,1.0,103.0,5.55,14.3,103.5,87.02,68.36
2018,1,9,11,0,2.0,100.0,5.4,14.3,101.0,85.04,66.63
2018,1,9,11,15,1.0,107.5,5.45,14.3,108.0,91.17,71.7
2018,1,9,11,30,0.0,115.0,5.5,14.3,115.0,97.34,76.8
2018,1,9,11,45,0.0,108.5,5.5,14.3,108.5,91.53,71.86
2018,1,9,12,0,0.0,102.0,5.5,14.3,102.0,85.72,66.96
2018,1,9,12,15,2.5,109.5,5.7,14.3,111.0,94.63,74.54
2018,1,9,12,30,5.0,117.0,5.9,14.3,120.0,103.89,82.42
2018,1,9,12,45,28.0,146.0,6.1,14.3,160.0,163.01,132.81
2018,1,9,13,0,51.0,175.0,6.3,14.3,200.0,217.76,179.18
2018,1,9,13,15,44.0,169.0,6.4,14.3,190.5,207.57,170.63
2018,1,9,13,30,37.0,163.0,6.5,14.3,181.0,197.04,161.85
2018,1,9,13,45,36.0,146.5,6.65,14.3,163.0,179.2,147.25
2018,1,9,14,0,35.0,130.0,6.8,14.3,145.0,161.12,132.37
2018,1,9,14,15,40.5,119.5,6.85,14.3,136.0,155.96,128.54
2018,1,9,14,30,46.0,109.0,6.9,14.3,127.0,150.59,124.5
2018,1,9,14,45,25.0,104.0,6.9,14.3,113.5,127.41,104.13
2018,1,9,15,0,4.0,99.0,6.9,14.3,100.0,93.78,74.73
2018,1,9,15,15,4.0,93.0,6.9,14.3,94.0,89.78,71.36
2018,1,9,15,30,4.0,87.0,6.9,14.3,88.0,86.46,68.44
2018,1,9,15,45,2.0,71.0,7.05,14.2,71.5,68.77,53.11
2018,1,9,16,0,0.0,55.0,7.2,14.1,55.0,50.88,37.5
2018,1,9,16,15,0.0,40.5,7.25,14.05,40.5,36.29,24.71
2018,1,9,16,30,0.0,26.0,7.3,14.0,26.0,21.48,11.58
2018,1,9,16,45,8.0,17.5,7.35,13.9,17.5,22.71,4.34
2018,1,9,17,0,16.0,9.0,7.4,13.8,9.0,18.81,0.0
2018,1,9,17,15,8.0,4.5,7.45,13.75,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.7,13.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.55,13.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.4,13.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,13.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.15,12.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.05,12.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.95,12.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.7,12.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.3,12.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,3.45,12.5,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,3.3,12.6,3.0,2.56,0.0
2018,1,10,7,45,0.0,9.5,3.15,12.75,9.5,7.81,0.0
2018,1,10,8,0,0.0,16.0,3.0,12.9,16.0,13.18,4.99
2018,1,10,8,15,0.0,22.0,3.0,13.0,22.0,18.13,10.17
2018,1,10,8,30,0.0,28.0,3.0,13.1,28.0,23.09,14.01
2018,1,10,8,45,38.0,45.5,3.05,13.2,55.0,42.65,29.28
2018,1,10,9,0,76.0,63.0,3.1,13.3,82.0,66.89,48.41
2018,1,10,9,15,146.5,94.5,3.2,13.35,139.0,115.57,87.59
2018,1,10,9,30,217.0,126.0,3.3,13.4,196.0,177.64,138.92
2018,1,10,9,45,146.5,127.5,3.4,13.5,177.0,165.68,132.18
2018,1,10,10,0,76.0,129.0,3.5,13.6,158.0,143.42,115.48
2018,1,10,10,15,38.0,126.0,3.65,13.7,140.5,128.33,103.38
2018,1,10,10,30,0.0,123.0,3.8,13.8,123.0,104.12,82.91
2018,1,10,10,45,0.0,122.5,3.95,13.85,122.5,103.79,82.53
2018,1,10,11,0,0.0,122.0,4.1,13.9,122.0,103.45,82.13
2018,1,10,11,15,1.5,130.5,4.05,13.95,131.0,112.28,89.46
2018,1,10,11,30,3.0,139.0,4.0,14.0,140.0,121.42,97.04
2018,1,10,11,45,3.5,153.0,4.0,14.05,154.5,135.38,108.6
2018,1,10,12,0,4.0,167.0,4.0,14.1,169.0,149.87,120.56
2018,1,10,12,15,4.5,166.5,3.85,14.15,169.0,150.51,121.04
2018,1,10,12,30,5.0,166.0,3.7,14.2,169.0,151.25,121.66
2018,1,10,12,45,42.0,182.0,3.55,14.25,203.0,214.73,175.38
2018,1,10,13,0,79.0,198.0,3.4,14.3,237.0,269.08,220.94
2018,1,10,13,15,59.0,172.0,3.25,14.35,201.0,224.28,183.84
2018,1,10,13,30,39.0,146.0,3.1,14.4,165.0,178.75,145.98
2018,1,10,13,45,19.5,118.0,2.95,14.5,127.5,131.1,105.88
2018,1,10,14,0,0.0,90.0,2.8,14.6,90.0,75.88,58.84
2018,1,10,14,15,0.0,85.5,2.7,14.6,85.5,71.98,55.68
2018,1,10,14,30,0.0,81.0,2.6,14.6,81.0,68.12,52.51
2018,1,10,14,45,0.0,74.0,2.55,14.65,74.0,61.85,47.26
2018,1,10,15,0,0.0,67.0,2.5,14.7,67.0,55.61,41.99
2018,1,10,15,15,0.0,59.0,2.5,14.7,59.0,48.87,36.25
2018,1,10,15,30,0.0,51.0,2.5,14.7,51.0,42.2,30.53
2018,1,10,15,45,83.5,41.0,2.25,14.5,57.0,132.63,110.36
2018,1,10,16,0,167.0,31.0,2.0,14.3,63.0,205.2,172.07
2018,1,10,16,15,286.5,32.5,2.0,14.15,71.0,316.07,260.6
2018,1,10,16,30,406.0,34.0,2.0,14.0,79.0,403.95,317.76
2018,1,10,16,45,279.5,25.0,1.95,13.85,49.5,274.35,133.97
2018,1,10,17,0,153.0,16.0,1.9,13.7,20.0,120.37,0.0
2018,1,10,17,15,76.5,8.0,1.9,13.65,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,13.05,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.1,5.0,4.27,0.0
2018,1,11,7,45,4.0,17.0,0.35,13.2,17.5,13.94,0.0
2018,1,11,8,0,8.0,29.0,0.4,13.3,30.0,23.56,13.48
2018,1,11,8,15,23.0,45.0,0.6,13.4,49.0,35.75,25.54
2018,1,11,8,30,38.0,61.0,0.8,13.5,68.0,50.29,36.08
2018,1,11,8,45,54.5,78.0,1.0,13.65,90.5,69.11,51.0
2018,1,11,9,0,71.0,95.0,1.2,13.8,113.0,90.41,68.4
2018,1,11,9,15,85.0,111.0,1.3,13.95,136.0,115.33,89.32
2018,1,11,9,30,99.0,127.0,1.4,14.1,159.0,140.62,110.73
2018,1,11,9,45,106.5,142.0,1.5,14.25,180.0,164.75,131.36
2018,1,11,10,0,114.0,157.0,1.6,14.4,201.0,189.99,152.77
2018,1,11,10,15,69.5,158.0,1.55,14.5,185.5,172.47,139.06
2018,1,11,10,30,25.0,159.0,1.5,14.6,170.0,149.29,120.01
2018,1,11,10,45,20.0,160.0,1.4,14.75,169.0,149.08,119.73
2018,1,11,11,0,15.0,161.0,1.3,14.9,168.0,148.31,118.86
2018,1,11,11,15,49.5,182.0,1.2,15.0,206.5,201.6,162.89
2018,1,11,11,30,84.0,203.0,1.1,15.1,245.0,251.07,203.03
2018,1,11,11,45,119.5,216.0,1.0,15.15,276.5,309.98,250.0
2018,1,11,12,0,155.0,229.0,0.9,15.2,308.0,359.28,288.6
2018,1,11,12,15,148.5,229.0,0.9,15.25,305.0,362.58,290.81
2018,1,11,12,30,142.0,229.0,0.9,15.3,302.0,365.11,292.75
2018,1,11,12,45,163.0,226.0,0.95,15.3,308.5,386.88,310.61
2018,1,11,13,0,184.0,223.0,1.0,15.3,315.0,409.16,328.72
2018,1,11,13,15,202.0,215.0,1.1,15.3,313.5,422.78,340.44
2018,1,11,13,30,220.0,207.0,1.2,15.3,312.0,436.16,352.11
2018,1,11,13,45,207.5,198.0,1.3,15.25,293.5,419.74,340.15
2018,1,11,14,0,195.0,189.0,1.4,15.2,275.0,402.34,327.47
2018,1,11,14,15,250.0,165.5,1.4,15.15,269.0,447.12,364.63
2018,1,11,14,30,305.0,142.0,1.4,15.1,263.0,470.34,384.8
