Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.5,1.7,13.5,11.0,8.11,0.0
2018,2,1,7,30,75.0,19.0,1.8,13.8,22.0,14.94,0.0
2018,2,1,7,45,143.5,33.0,1.9,14.1,49.0,25.37,14.17
2018,2,1,8,0,212.0,47.0,2.0,14.4,76.0,35.78,25.32
2018,2,1,8,15,255.5,61.5,2.05,14.55,109.5,46.21,35.11
2018,2,1,8,30,299.0,76.0,2.1,14.7,143.0,63.49,44.19
2018,2,1,8,45,351.5,86.5,2.1,14.9,181.5,99.81,65.34
2018,2,1,9,0,404.0,97.0,2.1,15.1,220.0,142.74,97.16
2018,2,1,9,15,444.0,106.0,2.1,15.4,258.5,188.26,134.87
2018,2,1,9,30,484.0,115.0,2.1,15.7,297.0,238.48,177.97
2018,2,1,9,45,485.5,128.0,2.1,15.95,326.0,283.78,218.4
2018,2,1,10,0,487.0,141.0,2.1,16.2,355.0,328.94,257.89
2018,2,1,10,15,512.5,146.0,2.15,16.5,385.5,377.3,298.77
2018,2,1,10,30,538.0,151.0,2.2,16.8,416.0,427.59,340.29
2018,2,1,10,45,586.0,144.5,2.2,17.05,446.0,486.5,387.57
2018,2,1,11,0,634.0,138.0,2.2,17.3,476.0,543.8,432.73
2018,2,1,11,15,659.5,135.5,2.3,17.5,497.5,592.83,471.1
2018,2,1,11,30,685.0,133.0,2.4,17.7,519.0,642.07,509.02
2018,2,1,11,45,713.0,127.0,2.45,17.9,535.0,689.29,544.72
2018,2,1,12,0,741.0,121.0,2.5,18.1,551.0,735.96,578.8
2018,2,1,12,15,807.0,101.5,2.55,18.25,571.5,793.93,619.91
2018,2,1,12,30,873.0,82.0,2.6,18.4,592.0,847.15,657.11
2018,2,1,12,45,865.5,83.0,2.7,18.55,584.5,867.92,671.73
2018,2,1,13,0,858.0,84.0,2.8,18.7,577.0,885.07,684.21
2018,2,1,13,15,841.0,86.5,2.8,18.8,560.5,901.62,695.81
2018,2,1,13,30,824.0,89.0,2.8,18.9,544.0,904.75,698.21
2018,2,1,13,45,813.0,87.5,2.85,19.0,522.5,904.68,699.04
2018,2,1,14,0,802.0,86.0,2.9,19.1,501.0,900.92,697.47
2018,2,1,14,15,781.5,84.5,2.85,19.05,471.5,884.44,686.78
2018,2,1,14,30,761.0,83.0,2.8,19.0,442.0,864.48,673.8
2018,2,1,14,45,748.0,79.5,2.8,18.95,411.0,845.92,662.16
2018,2,1,15,0,735.0,76.0,2.8,18.9,380.0,824.24,648.18
2018,2,1,15,15,714.0,71.5,2.8,18.9,343.5,790.87,625.42
2018,2,1,15,30,693.0,67.0,2.8,18.9,307.0,755.03,600.42
2018,2,1,15,45,646.5,64.0,2.5,18.35,265.0,702.57,561.91
2018,2,1,16,0,600.0,61.0,2.2,17.8,223.0,643.82,517.51
2018,2,1,16,15,509.0,57.5,2.2,17.4,177.5,546.7,443.29
2018,2,1,16,30,418.0,54.0,2.2,17.0,132.0,452.28,368.04
2018,2,1,16,45,341.0,44.0,2.25,16.65,96.0,365.33,295.06
2018,2,1,17,0,264.0,34.0,2.3,16.3,60.0,284.07,214.85
2018,2,1,17,15,160.5,22.0,2.3,16.15,35.0,168.77,0.0
2018,2,1,17,30,57.0,10.0,2.3,16.0,10.0,45.83,0.0
2018,2,1,17,45,28.5,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,33.5,9.5,1.4,14.85,11.0,8.11,0.0
2018,2,2,7,30,67.0,19.0,1.5,15.1,22.0,14.97,0.0
2018,2,2,7,45,245.5,30.0,1.6,15.35,61.0,24.65,13.86
2018,2,2,8,0,424.0,41.0,1.7,15.6,100.0,33.6,23.39
2018,2,2,8,15,457.5,49.5,1.9,15.8,134.5,39.74,29.31
2018,2,2,8,30,491.0,58.0,2.1,16.0,169.0,55.94,35.06
2018,2,2,8,45,495.0,71.5,2.25,16.2,203.5,102.58,61.75
2018,2,2,9,0,499.0,85.0,2.4,16.4,238.0,149.86,98.42
2018,2,2,9,15,594.5,82.0,2.55,16.55,289.5,202.77,140.35
2018,2,2,9,30,690.0,79.0,2.7,16.7,341.0,266.66,194.04
2018,2,2,9,45,631.5,100.5,2.8,16.85,358.5,312.12,237.68
2018,2,2,10,0,573.0,122.0,2.9,17.0,376.0,349.99,273.49
2018,2,2,10,15,494.5,151.5,2.95,17.1,381.5,374.2,296.76
2018,2,2,10,30,416.0,181.0,3.0,17.2,387.0,393.6,314.41
2018,2,2,10,45,419.0,191.0,3.05,17.35,407.5,431.85,345.83
2018,2,2,11,0,422.0,201.0,3.1,17.5,428.0,469.63,376.11
2018,2,2,11,15,432.5,206.0,3.15,17.65,445.0,506.96,405.63
2018,2,2,11,30,443.0,211.0,3.2,17.8,462.0,544.06,434.52
2018,2,2,11,45,451.0,213.5,3.2,17.95,473.0,576.41,459.31
2018,2,2,12,0,459.0,216.0,3.2,18.1,484.0,607.87,483.15
2018,2,2,12,15,518.0,197.0,3.2,18.25,500.5,657.6,521.61
2018,2,2,12,30,577.0,178.0,3.2,18.4,517.0,708.08,560.15
2018,2,2,12,45,669.5,146.0,3.2,18.5,536.0,783.25,615.6
2018,2,2,13,0,762.0,114.0,3.2,18.6,555.0,844.12,658.74
2018,2,2,13,15,759.5,111.5,3.15,18.65,542.5,857.1,667.48
2018,2,2,13,30,757.0,109.0,3.1,18.7,530.0,866.73,674.36
2018,2,2,13,45,749.5,106.0,3.1,18.7,510.0,873.69,679.97
2018,2,2,14,0,742.0,103.0,3.1,18.7,490.0,871.39,679.2
2018,2,2,14,15,769.0,90.0,3.0,18.7,473.0,880.44,686.01
2018,2,2,14,30,796.0,77.0,2.9,18.7,456.0,891.54,694.25
2018,2,2,14,45,760.0,78.0,2.8,18.65,419.0,856.63,670.12
2018,2,2,15,0,724.0,79.0,2.7,18.6,382.0,818.74,644.05
2018,2,2,15,15,716.5,71.5,2.7,18.6,347.5,794.34,627.94
2018,2,2,15,30,709.0,64.0,2.7,18.6,313.0,766.96,609.14
2018,2,2,15,45,686.0,59.0,2.4,18.2,274.5,726.18,578.95
2018,2,2,16,0,663.0,54.0,2.1,17.8,236.0,683.6,546.42
2018,2,2,16,15,554.5,54.0,2.1,17.5,187.5,581.08,468.82
2018,2,2,16,30,446.0,54.0,2.1,17.2,139.0,475.79,385.9
2018,2,2,16,45,332.5,44.0,2.1,16.95,97.5,359.38,290.28
2018,2,2,17,0,219.0,34.0,2.1,16.7,56.0,250.05,190.9
2018,2,2,17,15,157.0,22.5,2.1,16.55,34.0,168.53,3.02
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,71.65,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.3,13.55,17.0,9.39,0.0
2018,2,3,7,30,244.0,22.0,3.4,13.9,34.0,18.71,0.0
2018,2,3,7,45,388.0,29.5,3.5,14.2,73.0,24.51,14.09
2018,2,3,8,0,532.0,37.0,3.6,14.5,112.0,33.25,23.23
2018,2,3,8,15,604.5,42.0,3.5,14.75,157.0,37.25,27.26
2018,2,3,8,30,677.0,47.0,3.4,15.0,202.0,54.3,31.4
2018,2,3,8,45,720.5,50.5,3.3,15.25,246.5,107.18,57.05
2018,2,3,9,0,764.0,54.0,3.2,15.5,291.0,165.3,99.96
2018,2,3,9,15,794.0,56.5,3.2,15.9,333.0,224.55,150.85
2018,2,3,9,30,824.0,59.0,3.2,16.3,375.0,286.74,206.64
2018,2,3,9,45,846.0,61.0,3.2,16.65,413.0,349.04,262.99
2018,2,3,10,0,868.0,63.0,3.2,17.0,451.0,411.34,318.32
2018,2,3,10,15,882.5,64.5,3.2,17.35,482.5,470.74,369.97
2018,2,3,10,30,897.0,66.0,3.2,17.7,514.0,529.99,419.82
2018,2,3,10,45,906.5,67.5,3.15,18.05,539.5,586.0,465.43
2018,2,3,11,0,916.0,69.0,3.1,18.4,565.0,640.78,508.58
2018,2,3,11,15,922.5,69.5,3.05,18.75,583.0,691.0,547.02
2018,2,3,11,30,929.0,70.0,3.0,19.1,601.0,739.18,581.98
2018,2,3,11,45,931.5,70.5,2.95,19.4,610.5,782.1,611.26
2018,2,3,12,0,934.0,71.0,2.9,19.7,620.0,822.22,638.23
2018,2,3,12,15,933.0,71.5,2.85,19.95,622.0,856.51,660.94
2018,2,3,12,30,932.0,72.0,2.8,20.2,624.0,887.43,681.21
2018,2,3,12,45,929.0,72.0,2.7,20.45,618.0,912.52,696.98
2018,2,3,13,0,926.0,72.0,2.6,20.7,612.0,933.94,710.2
2018,2,3,13,15,921.0,71.5,2.6,20.8,598.5,949.14,720.55
2018,2,3,13,30,916.0,71.0,2.6,20.9,585.0,960.48,728.48
2018,2,3,13,45,908.0,70.0,2.55,21.0,564.0,964.46,731.14
2018,2,3,14,0,900.0,69.0,2.5,21.1,543.0,964.55,731.38
2018,2,3,14,15,888.0,68.5,2.5,21.05,515.5,957.63,727.97
2018,2,3,14,30,876.0,68.0,2.5,21.0,488.0,947.02,722.22
2018,2,3,14,45,857.5,66.5,2.45,20.9,453.5,925.27,708.59
2018,2,3,15,0,839.0,65.0,2.4,20.8,419.0,910.67,699.91
2018,2,3,15,15,814.0,62.0,2.4,20.8,379.0,874.14,675.97
2018,2,3,15,30,789.0,59.0,2.4,20.8,339.0,834.95,649.8
2018,2,3,15,45,754.0,56.0,2.15,20.2,296.0,784.43,614.25
2018,2,3,16,0,719.0,53.0,1.9,19.6,253.0,732.37,576.37
2018,2,3,16,15,665.5,48.5,1.85,19.3,208.0,661.51,523.82
2018,2,3,16,30,612.0,44.0,1.8,19.0,163.0,591.0,468.88
2018,2,3,16,45,523.5,38.0,1.8,18.65,120.5,501.47,396.4
2018,2,3,17,0,435.0,32.0,1.8,18.3,78.0,409.29,311.26
2018,2,3,17,15,270.0,21.5,1.75,18.2,45.5,247.67,50.05
2018,2,3,17,30,105.0,11.0,1.7,18.1,13.0,78.32,0.0
2018,2,3,17,45,52.5,5.5,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,7,15,19.0,9.5,2.1,14.15,10.5,8.11,0.0
2018,2,4,7,30,38.0,19.0,2.2,14.4,21.0,15.3,0.0
2018,2,4,7,45,77.0,35.0,2.3,14.7,44.5,27.08,16.41
2018,2,4,8,0,116.0,51.0,2.4,15.0,68.0,38.93,28.16
2018,2,4,8,15,144.5,68.0,2.4,15.15,96.5,51.15,39.46
2018,2,4,8,30,173.0,85.0,2.4,15.3,125.0,67.41,49.31
2018,2,4,8,45,166.0,104.0,2.45,15.5,149.0,96.31,69.62
2018,2,4,9,0,159.0,123.0,2.5,15.7,173.0,123.59,91.89
2018,2,4,9,15,154.0,133.0,2.55,15.95,187.0,143.82,109.46
2018,2,4,9,30,149.0,143.0,2.6,16.2,201.0,163.21,126.68
2018,2,4,9,45,143.0,157.0,2.65,16.5,217.0,184.9,145.65
2018,2,4,10,0,137.0,171.0,2.7,16.8,233.0,206.01,163.75
2018,2,4,10,15,209.5,188.5,2.7,17.1,290.5,265.22,211.76
2018,2,4,10,30,282.0,206.0,2.7,17.4,348.0,340.43,272.14
2018,2,4,10,45,356.5,203.5,2.75,17.7,392.0,399.13,319.23
2018,2,4,11,0,431.0,201.0,2.8,18.0,436.0,475.28,379.21
2018,2,4,11,15,523.0,181.0,2.8,18.25,475.5,542.57,432.03
2018,2,4,11,30,615.0,161.0,2.8,18.5,515.0,622.13,493.12
2018,2,4,11,45,623.5,161.0,2.8,18.7,525.0,659.15,520.64
2018,2,4,12,0,632.0,161.0,2.8,18.9,535.0,694.67,546.9
2018,2,4,12,15,608.5,169.5,2.8,19.0,531.0,710.82,558.35
2018,2,4,12,30,585.0,178.0,2.8,19.1,527.0,715.89,561.96
2018,2,4,12,45,659.0,154.5,2.8,19.15,544.0,784.69,612.5
2018,2,4,13,0,733.0,131.0,2.8,19.2,561.0,845.2,655.07
2018,2,4,13,15,817.0,105.0,2.8,19.2,574.5,904.9,696.77
2018,2,4,13,30,901.0,79.0,2.8,19.2,588.0,957.76,733.35
2018,2,4,13,45,894.5,77.5,2.8,19.2,567.5,962.54,736.96
2018,2,4,14,0,888.0,76.0,2.8,19.2,547.0,963.49,738.56
2018,2,4,14,15,877.5,73.5,2.8,19.15,519.0,955.46,734.32
2018,2,4,14,30,867.0,71.0,2.8,19.1,491.0,943.7,727.69
2018,2,4,14,45,854.0,68.5,2.8,19.05,458.0,925.93,716.97
2018,2,4,15,0,841.0,66.0,2.8,19.0,425.0,915.24,711.19
2018,2,4,15,15,817.0,63.5,2.8,19.0,385.5,880.29,688.0
2018,2,4,15,30,793.0,61.0,2.8,19.0,346.0,842.61,662.58
2018,2,4,15,45,760.0,57.5,2.55,18.65,302.5,793.03,626.95
2018,2,4,16,0,727.0,54.0,2.3,18.3,259.0,741.81,589.0
2018,2,4,16,15,674.0,49.5,2.2,18.0,213.5,671.02,535.78
2018,2,4,16,30,621.0,45.0,2.1,17.7,168.0,600.49,480.23
2018,2,4,16,45,533.5,39.0,2.05,17.35,124.5,511.24,407.38
2018,2,4,17,0,446.0,33.0,2.0,17.0,81.0,419.1,323.23
2018,2,4,17,15,303.0,24.0,1.95,16.95,49.5,274.92,93.3
2018,2,4,17,30,160.0,15.0,1.9,16.9,18.0,118.02,0.0
2018,2,4,17,45,80.0,7.5,1.85,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.0,11.0,0.85,15.45,17.5,9.39,0.0
2018,2,5,7,30,228.0,22.0,0.9,15.6,35.0,18.48,0.0
2018,2,5,7,45,365.5,31.0,0.9,15.75,74.5,25.62,15.4
2018,2,5,8,0,503.0,40.0,0.9,15.9,114.0,32.81,22.87
2018,2,5,8,15,575.0,45.5,1.05,16.05,158.5,36.82,26.84
2018,2,5,8,30,647.0,51.0,1.2,16.2,203.0,56.7,33.89
2018,2,5,8,45,692.5,55.0,1.3,16.4,248.0,108.44,58.88
2018,2,5,9,0,738.0,59.0,1.4,16.6,293.0,165.75,100.7
2018,2,5,9,15,771.5,61.5,1.5,16.8,335.5,224.39,150.32
2018,2,5,9,30,805.0,64.0,1.6,17.0,378.0,286.44,205.12
2018,2,5,9,45,830.0,64.5,1.7,17.25,416.0,346.8,259.05
2018,2,5,10,0,855.0,65.0,1.8,17.5,454.0,408.8,313.38
2018,2,5,10,15,870.0,67.0,1.85,17.7,486.0,468.4,364.49
2018,2,5,10,30,885.0,69.0,1.9,17.9,518.0,527.96,413.92
2018,2,5,10,45,895.5,70.0,2.0,18.15,543.5,583.6,459.05
2018,2,5,11,0,906.0,71.0,2.1,18.4,569.0,638.12,502.04
2018,2,5,11,15,841.5,93.0,2.1,18.65,567.0,668.76,524.9
2018,2,5,11,30,777.0,115.0,2.1,18.9,565.0,687.21,538.18
2018,2,5,11,45,701.5,140.0,2.1,19.1,551.5,696.67,544.21
2018,2,5,12,0,626.0,165.0,2.1,19.3,538.0,694.54,541.58
2018,2,5,12,15,631.5,164.5,2.2,19.45,542.0,725.32,564.73
2018,2,5,12,30,637.0,164.0,2.3,19.6,546.0,753.99,585.94
2018,2,5,12,45,709.0,139.5,2.35,19.75,561.5,813.14,627.78
2018,2,5,13,0,781.0,115.0,2.4,19.9,577.0,865.35,663.97
2018,2,5,13,15,787.0,109.5,2.5,19.85,566.0,883.34,677.34
2018,2,5,13,30,793.0,104.0,2.6,19.8,555.0,898.05,688.91
2018,2,5,13,45,767.0,105.5,2.7,19.75,529.0,887.04,682.84
2018,2,5,14,0,741.0,107.0,2.8,19.7,503.0,878.6,678.87
2018,2,5,14,15,714.5,107.0,2.8,19.45,473.0,858.5,666.52
2018,2,5,14,30,688.0,107.0,2.8,19.2,443.0,835.11,651.92
2018,2,5,14,45,684.5,100.5,2.85,19.0,415.0,822.57,645.23
2018,2,5,15,0,681.0,94.0,2.9,18.8,387.0,806.94,636.17
2018,2,5,15,15,719.0,78.5,2.9,18.8,362.5,815.06,643.39
2018,2,5,15,30,757.0,63.0,2.9,18.8,338.0,813.24,643.06
2018,2,5,15,45,736.0,58.0,2.75,18.05,298.0,773.14,615.42
2018,2,5,16,0,715.0,53.0,2.6,17.3,258.0,731.0,585.41
2018,2,5,16,15,662.5,49.5,2.5,16.85,213.5,662.25,533.51
2018,2,5,16,30,610.0,46.0,2.4,16.4,169.0,593.62,479.26
2018,2,5,16,45,522.5,39.5,2.25,16.0,125.5,503.89,405.29
2018,2,5,17,0,435.0,33.0,2.1,15.6,82.0,411.49,321.79
2018,2,5,17,15,296.0,24.5,2.05,15.45,50.5,273.21,121.47
2018,2,5,17,30,157.0,16.0,2.0,15.3,19.0,117.08,0.0
2018,2,5,17,45,78.5,8.0,2.0,15.15,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,150.0,11.5,2.8,14.85,20.5,9.82,0.0
2018,2,6,7,30,300.0,23.0,2.9,15.2,41.0,19.44,0.0
2018,2,6,7,45,453.5,29.0,3.0,15.55,84.0,26.21,16.05
2018,2,6,8,0,607.0,35.0,3.1,15.9,127.0,31.51,21.74
2018,2,6,8,15,673.0,39.0,3.2,16.1,173.5,34.82,25.05
2018,2,6,8,30,739.0,43.0,3.3,16.3,220.0,51.83,28.58
2018,2,6,8,45,782.5,46.5,3.4,16.45,267.5,111.74,58.21
2018,2,6,9,0,826.0,50.0,3.5,16.6,315.0,173.56,103.66
2018,2,6,9,15,854.5,52.0,3.5,16.8,358.5,235.58,157.0
2018,2,6,9,30,883.0,54.0,3.5,17.0,402.0,300.16,215.16
2018,2,6,9,45,902.0,56.0,3.55,17.15,441.0,363.84,273.21
2018,2,6,10,0,921.0,58.0,3.6,17.3,480.0,428.4,330.95
2018,2,6,10,15,933.5,59.0,3.55,17.5,512.0,489.56,384.36
2018,2,6,10,30,946.0,60.0,3.5,17.7,544.0,550.23,435.61
2018,2,6,10,45,952.5,61.5,3.5,17.9,569.0,607.3,482.52
2018,2,6,11,0,959.0,63.0,3.5,18.1,594.0,662.71,526.71
2018,2,6,11,15,965.0,63.0,3.45,18.3,612.0,714.24,566.56
2018,2,6,11,30,971.0,63.0,3.4,18.5,630.0,763.52,602.25
2018,2,6,11,45,974.5,64.0,3.35,18.65,641.0,809.63,634.22
2018,2,6,12,0,978.0,65.0,3.3,18.8,652.0,852.88,663.81
2018,2,6,12,15,978.0,65.0,3.3,18.95,654.0,889.02,688.44
2018,2,6,12,30,978.0,65.0,3.3,19.1,656.0,921.68,710.59
2018,2,6,12,45,973.0,66.0,3.3,19.25,650.0,947.55,728.02
2018,2,6,13,0,968.0,67.0,3.3,19.4,644.0,969.48,742.84
2018,2,6,13,15,961.5,67.0,3.25,19.45,629.5,984.79,753.13
2018,2,6,13,30,955.0,67.0,3.2,19.5,615.0,996.02,760.82
2018,2,6,13,45,947.0,66.5,3.2,19.55,593.5,1001.11,764.91
2018,2,6,14,0,939.0,66.0,3.2,19.6,572.0,1002.13,766.45
2018,2,6,14,15,928.0,64.5,3.15,19.55,543.5,994.92,762.43
2018,2,6,14,30,917.0,63.0,3.1,19.5,515.0,983.77,755.91
2018,2,6,14,45,900.5,62.0,3.0,19.45,480.0,964.25,743.31
2018,2,6,15,0,884.0,61.0,2.9,19.4,445.0,941.27,728.34
2018,2,6,15,15,861.5,59.0,2.9,19.4,405.0,907.99,706.69
2018,2,6,15,30,839.0,57.0,2.9,19.4,365.0,871.97,682.73
2018,2,6,15,45,804.0,54.5,2.55,18.8,320.0,830.92,653.49
2018,2,6,16,0,769.0,52.0,2.2,18.2,275.0,778.23,614.74
2018,2,6,16,15,717.5,48.0,2.15,17.85,228.0,708.14,563.26
2018,2,6,16,30,666.0,44.0,2.1,17.5,181.0,638.21,509.27
2018,2,6,16,45,582.0,38.5,2.05,17.1,136.0,541.48,431.74
2018,2,6,17,0,498.0,33.0,2.0,16.7,91.0,447.5,348.98
2018,2,6,17,15,347.5,25.0,1.95,16.65,56.5,312.62,162.76
2018,2,6,17,30,197.0,17.0,1.9,16.6,22.0,144.49,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,7,15,131.0,12.0,3.4,13.2,20.0,10.24,0.0
2018,2,7,7,30,262.0,24.0,3.5,13.6,40.0,20.2,1.29
2018,2,7,7,45,404.5,31.5,3.6,13.95,82.0,26.01,16.17
2018,2,7,8,0,547.0,39.0,3.7,14.3,124.0,34.87,24.87
2018,2,7,8,15,615.0,44.0,3.6,14.55,169.5,38.84,28.8
2018,2,7,8,30,683.0,49.0,3.5,14.8,215.0,55.58,32.73
2018,2,7,8,45,725.5,52.5,3.4,15.05,260.0,109.05,58.5
2018,2,7,9,0,768.0,56.0,3.3,15.3,305.0,167.66,101.81
2018,2,7,9,15,796.5,58.0,3.15,15.65,347.0,226.74,152.63
2018,2,7,9,30,825.0,60.0,3.0,16.0,389.0,290.02,209.31
2018,2,7,9,45,845.5,62.5,2.9,16.35,427.0,351.41,264.79
2018,2,7,10,0,866.0,65.0,2.8,16.7,465.0,413.95,320.03
2018,2,7,10,15,880.0,66.5,2.65,17.1,497.0,473.4,371.07
2018,2,7,10,30,894.0,68.0,2.5,17.5,529.0,532.64,420.0
2018,2,7,10,45,903.5,69.0,2.35,17.95,554.0,588.35,464.26
2018,2,7,11,0,913.0,70.0,2.2,18.4,579.0,642.8,505.81
2018,2,7,11,15,919.5,71.0,2.05,18.65,597.5,693.77,543.55
2018,2,7,11,30,926.0,72.0,1.9,18.9,616.0,742.72,577.5
2018,2,7,11,45,929.0,72.0,1.75,19.15,626.0,785.66,605.06
2018,2,7,12,0,932.0,72.0,1.6,19.4,636.0,825.81,630.06
2018,2,7,12,15,931.5,73.0,1.5,19.6,638.5,861.28,652.02
2018,2,7,12,30,931.0,74.0,1.4,19.8,641.0,893.43,671.44
2018,2,7,12,45,926.5,75.0,1.3,19.95,635.0,918.6,686.11
2018,2,7,13,0,922.0,76.0,1.2,20.1,629.0,940.05,698.23
2018,2,7,13,15,917.5,75.0,1.1,20.2,615.5,955.23,706.34
2018,2,7,13,30,913.0,74.0,1.0,20.3,602.0,966.55,711.99
2018,2,7,13,45,905.0,73.5,0.9,20.4,581.0,971.27,713.46
2018,2,7,14,0,897.0,73.0,0.8,20.5,560.0,972.1,712.57
2018,2,7,14,15,885.0,71.5,0.75,20.5,532.0,963.91,707.38
2018,2,7,14,30,873.0,70.0,0.7,20.5,504.0,951.95,700.03
2018,2,7,14,45,856.0,68.5,0.6,20.5,469.5,931.58,686.31
2018,2,7,15,0,839.0,67.0,0.5,20.5,435.0,918.46,677.4
2018,2,7,15,15,815.5,64.5,0.5,20.5,395.5,883.89,656.46
2018,2,7,15,30,792.0,62.0,0.5,20.5,356.0,846.57,633.56
2018,2,7,15,45,758.5,59.0,0.45,20.15,312.5,797.05,601.66
2018,2,7,16,0,725.0,56.0,0.4,19.8,269.0,745.88,567.58
2018,2,7,16,15,673.0,52.0,0.4,19.45,223.5,676.3,519.75
2018,2,7,16,30,621.0,48.0,0.4,19.1,178.0,606.82,469.42
2018,2,7,16,45,535.5,42.0,0.45,18.8,134.0,518.62,402.52
2018,2,7,17,0,450.0,36.0,0.5,18.5,90.0,427.02,326.6
2018,2,7,17,15,310.0,26.5,0.55,18.3,56.0,289.97,164.91
2018,2,7,17,30,170.0,17.0,0.6,18.1,22.0,126.86,0.0
2018,2,7,17,45,85.0,8.5,0.6,17.9,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.0,1.1,13.65,2.0,0.0,0.0
2018,2,8,7,0,49.0,6.0,1.2,13.6,4.0,0.0,0.0
2018,2,8,7,15,176.0,16.0,1.3,13.85,25.0,13.66,0.0
2018,2,8,7,30,303.0,26.0,1.4,14.1,46.0,22.03,4.3
2018,2,8,7,45,419.0,33.5,1.5,14.3,86.0,27.73,17.77
2018,2,8,8,0,535.0,41.0,1.6,14.5,126.0,33.57,23.79
2018,2,8,8,15,560.0,49.5,1.5,14.7,164.0,39.79,29.68
2018,2,8,8,30,585.0,58.0,1.4,14.9,202.0,57.14,35.35
2018,2,8,8,45,571.5,73.0,1.3,15.1,236.5,109.67,64.97
2018,2,8,9,0,558.0,88.0,1.2,15.3,271.0,160.66,104.87
2018,2,8,9,15,677.0,78.5,1.15,15.55,330.0,217.2,148.63
2018,2,8,9,30,796.0,69.0,1.1,15.8,389.0,289.22,207.84
2018,2,8,9,45,835.5,67.0,1.05,16.1,431.0,351.94,262.56
2018,2,8,10,0,875.0,65.0,1.0,16.4,473.0,418.0,318.82
2018,2,8,10,15,889.0,66.0,1.0,16.85,505.0,477.55,368.69
2018,2,8,10,30,903.0,67.0,1.0,17.3,537.0,536.85,416.5
2018,2,8,10,45,912.0,68.5,1.05,17.7,562.5,593.33,460.9
2018,2,8,11,0,921.0,70.0,1.1,18.1,588.0,648.52,502.87
2018,2,8,11,15,929.0,70.5,1.1,18.4,607.0,700.4,540.91
2018,2,8,11,30,937.0,71.0,1.1,18.7,626.0,750.35,575.4
2018,2,8,11,45,940.5,72.0,1.15,19.0,637.0,795.3,605.33
2018,2,8,12,0,944.0,73.0,1.2,19.3,648.0,837.51,633.16
2018,2,8,12,15,945.5,73.0,1.25,19.6,651.0,873.96,656.96
2018,2,8,12,30,947.0,73.0,1.3,19.9,654.0,907.14,678.54
2018,2,8,12,45,946.5,72.0,1.35,20.15,648.5,933.92,696.05
2018,2,8,13,0,946.0,71.0,1.4,20.4,643.0,957.02,711.27
2018,2,8,13,15,941.5,70.5,1.5,20.45,629.5,973.24,723.44
2018,2,8,13,30,937.0,70.0,1.6,20.5,616.0,985.51,733.26
2018,2,8,13,45,929.5,69.5,1.7,20.55,595.0,990.94,738.8
2018,2,8,14,0,922.0,69.0,1.8,20.6,574.0,992.38,741.92
2018,2,8,14,15,911.0,67.5,1.85,20.55,545.5,985.15,739.1
2018,2,8,14,30,900.0,66.0,1.9,20.5,517.0,974.05,733.9
2018,2,8,14,45,884.5,64.5,1.95,20.45,482.5,954.88,723.36
2018,2,8,15,0,869.0,63.0,2.0,20.4,448.0,932.27,710.46
2018,2,8,15,15,846.5,61.0,2.0,20.4,408.0,899.11,689.48
2018,2,8,15,30,824.0,59.0,2.0,20.4,368.0,873.24,673.23
2018,2,8,15,45,791.5,56.0,1.95,19.8,323.5,823.94,640.93
2018,2,8,16,0,759.0,53.0,1.9,19.2,279.0,772.91,606.32
2018,2,8,16,15,710.0,49.5,1.95,18.7,233.0,705.7,558.72
2018,2,8,16,30,661.0,46.0,2.0,18.2,187.0,638.42,508.3
2018,2,8,16,45,581.5,40.0,2.0,17.7,141.5,544.49,434.08
2018,2,8,17,0,502.0,34.0,2.0,17.2,96.0,453.42,356.03
2018,2,8,17,15,356.0,25.5,2.05,17.0,60.0,324.67,203.43
2018,2,8,17,30,210.0,17.0,2.1,16.8,24.0,153.52,0.0
2018,2,8,17,45,105.0,8.5,2.15,16.55,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.1,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.2,5.0,0.0,0.0
2018,2,9,7,15,217.5,16.0,0.7,14.45,27.5,13.66,0.0
2018,2,9,7,30,365.0,25.0,0.7,14.7,50.0,21.11,5.69
2018,2,9,7,45,476.5,31.5,0.7,14.95,91.5,28.44,18.49
2018,2,9,8,0,588.0,38.0,0.7,15.2,133.0,33.99,24.16
2018,2,9,8,15,652.5,42.0,0.65,15.4,179.5,37.18,27.36
2018,2,9,8,30,717.0,46.0,0.6,15.6,226.0,53.78,30.65
2018,2,9,8,45,758.5,49.0,0.55,15.85,272.0,109.01,56.78
2018,2,9,9,0,800.0,52.0,0.5,16.1,318.0,171.9,102.77
2018,2,9,9,15,829.0,54.0,0.5,16.4,361.5,232.68,153.87
2018,2,9,9,30,858.0,56.0,0.5,16.7,405.0,296.13,209.26
2018,2,9,9,45,877.5,57.5,0.5,17.0,443.0,358.27,263.68
2018,2,9,10,0,897.0,59.0,0.5,17.3,481.0,421.37,317.42
2018,2,9,10,15,910.0,60.5,0.7,17.55,513.5,482.17,369.15
2018,2,9,10,30,923.0,62.0,0.9,17.8,546.0,542.6,419.14
2018,2,9,10,45,931.0,63.5,1.05,18.05,571.5,599.56,464.78
2018,2,9,11,0,939.0,65.0,1.2,18.3,597.0,655.08,508.09
2018,2,9,11,15,944.5,66.0,1.4,18.6,615.5,706.69,547.88
2018,2,9,11,30,950.0,67.0,1.6,18.9,634.0,756.11,583.96
2018,2,9,11,45,945.5,69.5,1.75,19.15,642.0,797.28,612.66
2018,2,9,12,0,941.0,72.0,1.9,19.4,650.0,835.09,638.97
2018,2,9,12,15,939.0,73.0,2.0,19.45,651.5,869.74,663.11
2018,2,9,12,30,937.0,74.0,2.1,19.5,653.0,900.93,684.92
2018,2,9,12,45,861.5,96.0,2.2,19.6,624.5,897.27,682.95
2018,2,9,13,0,786.0,118.0,2.3,19.7,596.0,877.33,670.27
2018,2,9,13,15,841.0,99.0,2.3,19.7,601.0,925.74,704.07
2018,2,9,13,30,896.0,80.0,2.3,19.7,606.0,960.48,727.77
2018,2,9,13,45,863.5,84.5,2.35,19.7,577.0,947.82,720.16
2018,2,9,14,0,831.0,89.0,2.4,19.7,548.0,942.05,717.84
2018,2,9,14,15,801.0,89.0,2.45,19.6,513.5,918.27,703.48
2018,2,9,14,30,771.0,89.0,2.5,19.5,479.0,890.85,686.69
2018,2,9,14,45,748.5,87.0,2.5,19.4,444.5,864.89,670.42
2018,2,9,15,0,726.0,85.0,2.5,19.3,410.0,835.86,651.81
2018,2,9,15,15,672.0,87.0,2.5,19.3,367.0,786.09,617.87
2018,2,9,15,30,618.0,89.0,2.5,19.3,324.0,728.83,577.9
2018,2,9,15,45,564.0,86.0,2.45,18.65,280.5,664.07,532.41
2018,2,9,16,0,510.0,83.0,2.4,18.0,237.0,598.92,485.04
2018,2,9,16,15,440.5,75.5,2.35,17.5,193.0,509.15,416.4
2018,2,9,16,30,371.0,68.0,2.3,17.0,149.0,430.71,354.03
2018,2,9,16,45,314.0,55.5,2.25,16.5,112.5,358.49,293.5
2018,2,9,17,0,257.0,43.0,2.2,16.0,76.0,290.24,232.63
2018,2,9,17,15,180.0,29.0,2.3,15.75,47.5,206.58,136.97
2018,2,9,17,30,103.0,15.0,2.4,15.5,19.0,81.09,0.0
2018,2,9,17,45,51.5,7.5,2.45,15.3,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.6,12.15,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.6,12.3,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.8,12.6,29.0,14.94,0.0
2018,2,10,7,30,345.0,27.0,4.0,12.9,52.0,22.82,8.22
2018,2,10,7,45,460.0,34.0,4.2,13.2,94.0,28.13,18.42
2018,2,10,8,0,575.0,41.0,4.4,13.5,136.0,36.61,26.62
2018,2,10,8,15,640.5,45.0,4.4,13.75,182.5,39.68,29.72
2018,2,10,8,30,706.0,49.0,4.4,14.0,229.0,56.12,32.89
2018,2,10,8,45,731.0,55.0,4.45,14.3,272.0,111.92,60.84
2018,2,10,9,0,756.0,61.0,4.5,14.6,315.0,170.7,105.27
2018,2,10,9,15,797.5,61.5,4.5,14.85,360.5,230.82,156.8
2018,2,10,9,30,839.0,62.0,4.5,15.1,406.0,296.82,215.94
2018,2,10,9,45,856.5,64.0,4.5,15.4,443.5,357.86,272.05
2018,2,10,10,0,874.0,66.0,4.5,15.7,481.0,419.65,327.78
2018,2,10,10,15,887.5,68.0,4.4,15.9,513.5,480.09,380.9
2018,2,10,10,30,901.0,70.0,4.3,16.1,546.0,540.28,432.07
2018,2,10,10,45,866.0,82.5,4.2,16.3,558.0,583.18,468.01
2018,2,10,11,0,831.0,95.0,4.1,16.5,570.0,624.3,501.12
2018,2,10,11,15,741.5,126.0,4.05,16.7,559.5,641.72,514.43
2018,2,10,11,30,652.0,157.0,4.0,16.9,549.0,647.55,518.15
2018,2,10,11,45,607.0,176.5,4.0,17.05,546.0,665.22,531.13
2018,2,10,12,0,562.0,196.0,4.0,17.2,543.0,671.5,535.28
2018,2,10,12,15,645.5,168.5,4.1,17.35,569.0,744.39,591.65
2018,2,10,12,30,729.0,141.0,4.2,17.5,595.0,812.2,641.62
2018,2,10,12,45,785.5,121.5,4.3,17.6,606.5,859.54,675.77
2018,2,10,13,0,842.0,102.0,4.4,17.7,618.0,911.42,713.43
2018,2,10,13,15,852.5,97.0,4.6,17.7,610.0,935.24,732.11
2018,2,10,13,30,863.0,92.0,4.8,17.7,602.0,955.69,748.77
2018,2,10,13,45,890.5,81.5,4.95,17.75,592.0,971.3,761.64
2018,2,10,14,0,918.0,71.0,5.1,17.8,582.0,993.78,779.64
2018,2,10,14,15,896.5,73.5,5.15,17.7,552.0,981.6,772.69
2018,2,10,14,30,875.0,76.0,5.2,17.6,522.0,965.67,763.36
2018,2,10,14,45,850.5,73.0,5.25,17.5,482.5,946.84,751.96
2018,2,10,15,0,826.0,70.0,5.3,17.4,443.0,913.69,730.02
2018,2,10,15,15,805.5,66.5,5.3,17.4,403.5,880.62,707.33
2018,2,10,15,30,785.0,63.0,5.3,17.4,364.0,844.73,682.14
2018,2,10,15,45,691.5,68.0,5.1,17.0,310.0,750.87,612.37
2018,2,10,16,0,598.0,73.0,4.9,16.6,256.0,665.36,547.37
2018,2,10,16,15,575.0,62.0,4.8,16.25,214.5,615.04,508.15
2018,2,10,16,30,552.0,51.0,4.7,15.9,173.0,563.75,466.08
2018,2,10,16,45,557.0,42.5,4.6,15.55,140.5,537.78,441.43
2018,2,10,17,0,562.0,34.0,4.5,15.2,108.0,500.56,403.04
2018,2,10,17,15,407.5,27.0,4.6,15.05,69.0,368.04,258.42
2018,2,10,17,30,253.0,20.0,4.7,14.9,30.0,185.05,0.0
2018,2,10,17,45,126.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,2.0,12.1,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,246.0,18.0,2.2,12.35,32.5,15.36,0.0
2018,2,11,7,30,406.0,27.0,2.2,12.6,58.0,22.84,9.51
2018,2,11,7,45,513.0,34.0,2.2,12.85,102.0,30.78,20.86
2018,2,11,8,0,620.0,41.0,2.2,13.1,146.0,36.75,26.86
2018,2,11,8,15,544.0,55.0,2.6,13.3,168.0,43.92,33.6
2018,2,11,8,30,468.0,69.0,3.0,13.5,190.0,63.13,42.11
2018,2,11,8,45,328.5,99.0,3.4,13.75,191.5,106.28,72.12
2018,2,11,9,0,189.0,129.0,3.8,14.0,193.0,133.02,99.12
2018,2,11,9,15,194.0,149.5,4.3,14.05,222.5,165.07,126.52
2018,2,11,9,30,199.0,170.0,4.8,14.1,252.0,198.55,155.71
