Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.46,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,4.92,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,7.39,0.84
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,10.68,3.93
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,13.98,6.99
2018,5,3,6,45,0.0,22.0,3.05,11.95,22.0,18.12,10.78
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,22.26,14.52
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,25.17,17.11
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,28.09,19.66
2018,5,3,7,45,0.0,43.5,3.0,12.15,43.5,35.99,26.65
2018,5,3,8,0,0.0,53.0,3.0,12.2,53.0,43.92,33.59
2018,5,3,8,15,0.0,71.5,3.05,12.3,71.5,59.37,44.92
2018,5,3,8,30,0.0,90.0,3.1,12.4,90.0,74.88,57.79
2018,5,3,8,45,0.0,111.0,3.1,12.5,111.0,91.78,71.71
2018,5,3,9,0,0.0,132.0,3.1,12.6,132.0,108.63,85.45
2018,5,3,9,15,3.0,163.5,3.15,12.7,166.0,134.76,106.63
2018,5,3,9,30,6.0,195.0,3.2,12.8,200.0,161.44,128.09
2018,5,3,9,45,16.0,250.5,3.25,12.9,263.5,210.54,167.4
2018,5,3,10,0,26.0,306.0,3.3,13.0,327.0,259.3,205.97
2018,5,3,10,15,27.5,321.5,3.3,13.1,344.5,277.06,219.69
2018,5,3,10,30,29.0,337.0,3.3,13.2,362.0,295.29,233.8
2018,5,3,10,45,28.0,342.0,3.35,13.3,366.5,303.76,240.21
2018,5,3,11,0,27.0,347.0,3.4,13.4,371.0,312.1,246.53
2018,5,3,11,15,48.5,379.0,3.4,13.55,423.0,360.01,283.99
2018,5,3,11,30,70.0,411.0,3.4,13.7,475.0,410.66,323.06
2018,5,3,11,45,134.0,435.0,3.4,13.8,559.0,501.05,392.94
2018,5,3,12,0,198.0,459.0,3.4,13.9,643.0,588.35,459.1
2018,5,3,12,15,209.0,458.5,3.45,14.0,652.5,610.36,475.38
2018,5,3,12,30,220.0,458.0,3.5,14.1,662.0,631.95,491.68
2018,5,3,12,45,188.0,453.5,3.6,14.2,626.5,608.86,474.17
2018,5,3,13,0,156.0,449.0,3.7,14.3,591.0,583.21,454.83
2018,5,3,13,15,143.5,440.5,3.7,14.4,569.0,570.36,445.33
2018,5,3,13,30,131.0,432.0,3.7,14.5,547.0,556.11,434.72
2018,5,3,13,45,248.0,381.0,3.75,14.6,591.5,644.24,504.79
2018,5,3,14,0,365.0,330.0,3.8,14.7,636.0,712.61,559.15
2018,5,3,14,15,555.0,249.0,3.75,14.75,695.0,839.91,656.79
2018,5,3,14,30,745.0,168.0,3.7,14.8,754.0,949.67,736.34
2018,5,3,14,45,653.5,196.5,3.7,14.85,692.5,885.96,691.62
2018,5,3,15,0,562.0,225.0,3.7,14.9,631.0,812.4,639.18
2018,5,3,15,15,583.5,200.5,3.7,14.9,600.0,805.8,637.07
2018,5,3,15,30,605.0,176.0,3.7,14.9,569.0,788.47,626.67
2018,5,3,15,45,649.5,146.5,3.65,14.85,540.0,781.84,623.53
2018,5,3,16,0,694.0,117.0,3.6,14.8,511.0,768.43,615.4
2018,5,3,16,15,704.0,104.5,3.65,14.7,473.0,739.67,596.42
2018,5,3,16,30,714.0,92.0,3.7,14.6,435.0,707.34,574.57
2018,5,3,16,45,627.0,97.5,3.75,14.45,373.5,619.45,509.54
2018,5,3,17,0,540.0,103.0,3.8,14.3,312.0,535.35,443.96
2018,5,3,17,15,463.0,95.5,3.95,14.05,256.0,442.51,369.94
2018,5,3,17,30,386.0,88.0,4.1,13.8,200.0,363.53,304.58
2018,5,3,17,45,342.0,74.0,4.25,13.6,158.5,302.4,252.32
2018,5,3,18,0,298.0,60.0,4.4,13.4,117.0,245.15,201.6
2018,5,3,18,15,196.0,44.5,4.4,13.15,77.5,163.35,129.58
2018,5,3,18,30,94.0,29.0,4.4,12.9,38.0,82.68,56.43
2018,5,3,18,45,47.0,16.5,4.4,12.7,21.0,39.74,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.41,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.4,11.15,5.0,4.27,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.4,10.0,8.23,0.0
2018,5,4,5,45,0.5,22.0,3.05,11.65,22.0,18.16,9.26
2018,5,4,6,0,1.0,34.0,3.4,11.9,34.0,28.12,19.1
2018,5,4,6,15,1.0,46.5,3.45,12.1,46.5,38.28,28.59
2018,5,4,6,30,1.0,59.0,3.5,12.3,59.0,48.36,37.88
2018,5,4,6,45,6.5,79.0,3.55,12.55,81.0,63.9,51.88
2018,5,4,7,0,12.0,99.0,3.6,12.8,103.0,79.26,65.49
2018,5,4,7,15,43.5,127.5,3.2,13.05,146.0,97.27,81.2
2018,5,4,7,30,75.0,156.0,2.8,13.3,189.0,116.63,97.84
2018,5,4,7,45,87.0,180.5,2.4,13.55,223.5,132.84,111.44
2018,5,4,8,0,99.0,205.0,2.0,13.8,258.0,141.56,118.37
2018,5,4,8,15,64.5,211.5,1.65,14.1,247.0,158.57,124.66
2018,5,4,8,30,30.0,218.0,1.3,14.4,236.0,166.73,131.08
2018,5,4,8,45,18.5,211.5,1.0,14.7,223.0,171.26,134.51
2018,5,4,9,0,7.0,205.0,0.7,15.0,210.0,166.42,130.44
2018,5,4,9,15,21.0,249.0,0.8,15.3,265.0,205.74,160.9
2018,5,4,9,30,35.0,293.0,0.9,15.6,320.0,242.58,189.02
2018,5,4,9,45,60.5,335.0,1.0,15.9,383.5,290.32,225.27
2018,5,4,10,0,86.0,377.0,1.1,16.2,447.0,342.1,264.27
2018,5,4,10,15,112.0,397.0,1.4,16.4,491.5,381.27,294.27
2018,5,4,10,30,138.0,417.0,1.7,16.6,536.0,424.83,327.57
2018,5,4,10,45,204.0,423.5,1.95,16.8,604.5,486.46,374.55
2018,5,4,11,0,270.0,430.0,2.2,17.0,673.0,557.78,428.23
2018,5,4,11,15,305.5,425.0,2.3,17.1,704.0,600.15,459.78
2018,5,4,11,30,341.0,420.0,2.4,17.2,735.0,644.28,492.57
2018,5,4,11,45,400.5,399.5,2.55,17.3,771.5,695.66,531.2
2018,5,4,12,0,460.0,379.0,2.7,17.4,808.0,758.32,577.29
2018,5,4,12,15,569.5,320.0,2.7,17.45,849.5,824.44,626.24
2018,5,4,12,30,679.0,261.0,2.7,17.5,891.0,893.91,676.8
2018,5,4,12,45,530.5,327.0,2.7,17.6,816.0,836.49,633.27
2018,5,4,13,0,382.0,393.0,2.7,17.7,741.0,759.57,576.6
2018,5,4,13,15,398.5,379.0,2.8,17.75,736.0,787.82,598.28
2018,5,4,13,30,415.0,365.0,2.9,17.8,731.0,800.75,608.76
2018,5,4,13,45,541.5,298.0,3.05,17.8,762.0,867.94,660.98
2018,5,4,14,0,668.0,231.0,3.2,17.8,793.0,937.17,713.63
2018,5,4,14,15,755.5,180.5,3.4,17.7,793.5,973.84,740.9
2018,5,4,14,30,843.0,130.0,3.6,17.6,794.0,996.83,759.24
2018,5,4,14,45,844.5,121.0,3.8,17.5,759.5,982.34,752.14
2018,5,4,15,0,846.0,112.0,4.0,17.4,725.0,963.87,742.54
2018,5,4,15,15,835.0,108.5,4.0,17.4,683.5,936.08,724.9
2018,5,4,15,30,824.0,105.0,4.0,17.4,642.0,905.14,705.06
2018,5,4,15,45,806.0,102.0,4.25,17.0,595.0,865.55,681.16
2018,5,4,16,0,788.0,99.0,4.5,16.6,548.0,823.64,655.55
2018,5,4,16,15,764.5,95.0,4.6,16.35,498.0,773.94,622.21
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,722.9,587.07
2018,5,4,16,45,703.5,85.5,4.75,15.8,393.5,662.26,543.46
2018,5,4,17,0,666.0,80.0,4.8,15.5,339.0,598.59,496.12
2018,5,4,17,15,626.5,75.5,4.8,15.15,290.5,535.92,446.48
2018,5,4,17,30,587.0,71.0,4.8,14.8,242.0,474.9,396.3
2018,5,4,17,45,519.5,63.5,4.8,14.5,192.5,396.47,329.8
2018,5,4,18,0,452.0,56.0,4.8,14.2,143.0,323.5,265.7
2018,5,4,18,15,349.0,46.0,4.65,13.95,101.0,237.52,189.32
2018,5,4,18,30,246.0,36.0,4.5,13.7,59.0,164.18,117.56
2018,5,4,18,45,142.0,22.0,4.35,13.5,33.5,85.65,0.0
2018,5,4,19,0,38.0,8.0,4.2,13.3,8.0,17.9,0.0
2018,5,4,19,15,19.0,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.1,2.5,2.13,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.2,5.0,4.1,0.0
2018,5,5,5,45,0.0,8.5,3.7,12.3,8.5,6.98,0.12
2018,5,5,6,0,0.0,12.0,3.7,12.4,12.0,9.86,3.03
2018,5,5,6,15,0.0,19.5,3.65,12.45,19.5,16.05,8.72
2018,5,5,6,30,0.0,27.0,3.6,12.5,27.0,22.25,14.42
2018,5,5,6,45,0.0,44.0,3.5,12.55,44.0,36.36,27.19
2018,5,5,7,0,0.0,61.0,3.4,12.6,61.0,50.52,39.88
2018,5,5,7,15,0.0,87.0,3.4,12.65,87.0,71.27,58.28
2018,5,5,7,30,0.0,113.0,3.4,12.7,113.0,91.03,75.57
2018,5,5,7,45,1.5,130.5,3.45,12.8,131.5,104.38,87.0
2018,5,5,8,0,3.0,148.0,3.5,12.9,150.0,117.6,98.19
2018,5,5,8,15,9.5,181.5,3.45,13.1,187.5,143.07,114.3
2018,5,5,8,30,16.0,215.0,3.4,13.3,225.0,170.06,135.56
2018,5,5,8,45,19.5,235.0,3.35,13.45,248.0,188.29,149.73
2018,5,5,9,0,23.0,255.0,3.3,13.6,271.0,207.18,164.48
2018,5,5,9,15,28.0,278.5,3.05,13.85,299.0,224.04,177.41
2018,5,5,9,30,33.0,302.0,2.8,14.1,327.0,248.24,196.14
2018,5,5,9,45,35.5,319.0,2.6,14.35,347.0,267.7,211.02
2018,5,5,10,0,38.0,336.0,2.4,14.6,367.0,287.74,226.2
2018,5,5,10,15,31.0,330.0,2.4,14.7,356.0,285.33,224.08
2018,5,5,10,30,24.0,324.0,2.4,14.8,345.0,280.94,220.43
2018,5,5,10,45,30.5,344.5,2.4,14.9,371.5,307.06,240.6
2018,5,5,11,0,37.0,365.0,2.4,15.0,398.0,333.67,260.91
2018,5,5,11,15,50.0,389.0,2.65,14.95,434.5,369.14,288.53
2018,5,5,11,30,63.0,413.0,2.9,14.9,471.0,406.33,317.34
2018,5,5,11,45,47.5,394.5,3.15,14.8,438.5,384.0,300.31
2018,5,5,12,0,32.0,376.0,3.4,14.7,406.0,359.62,281.72
2018,5,5,12,15,32.0,361.0,3.75,14.55,391.0,350.31,275.22
2018,5,5,12,30,32.0,346.0,4.1,14.4,376.0,340.33,268.11
2018,5,5,12,45,28.0,326.5,4.4,14.3,352.5,321.74,254.11
2018,5,5,13,0,24.0,307.0,4.7,14.2,329.0,302.32,239.33
2018,5,5,13,15,17.5,275.0,4.85,14.05,291.0,254.43,201.73
2018,5,5,13,30,11.0,243.0,5.0,13.9,253.0,220.12,174.55
2018,5,5,13,45,14.0,257.5,5.15,13.75,269.5,236.89,188.5
2018,5,5,14,0,17.0,272.0,5.3,13.6,286.0,253.99,202.68
2018,5,5,14,15,21.0,283.5,5.35,13.6,300.5,269.66,215.67
2018,5,5,14,30,25.0,295.0,5.4,13.6,315.0,304.2,243.74
2018,5,5,14,45,81.5,299.0,5.5,13.55,359.0,365.62,295.47
2018,5,5,15,0,138.0,303.0,5.6,13.5,403.0,445.54,361.18
2018,5,5,15,15,308.0,261.5,5.6,13.5,467.5,580.83,473.18
2018,5,5,15,30,478.0,220.0,5.6,13.5,532.0,708.06,576.21
2018,5,5,15,45,512.0,194.0,5.5,13.6,506.0,699.11,570.8
2018,5,5,16,0,546.0,168.0,5.4,13.7,480.0,685.57,562.41
2018,5,5,16,15,538.0,152.0,5.35,13.7,436.5,643.53,531.17
2018,5,5,16,30,530.0,136.0,5.3,13.7,393.0,599.81,498.2
2018,5,5,16,45,476.0,129.5,5.25,13.7,340.5,530.74,443.4
2018,5,5,17,0,422.0,123.0,5.2,13.7,288.0,464.48,389.76
2018,5,5,17,15,399.5,106.5,5.25,13.55,244.5,411.24,346.5
2018,5,5,17,30,377.0,90.0,5.3,13.4,201.0,358.84,302.51
2018,5,5,17,45,346.0,75.5,5.35,13.2,162.0,305.14,255.9
2018,5,5,18,0,315.0,61.0,5.4,13.0,123.0,253.9,209.88
2018,5,5,18,15,245.0,48.5,5.3,12.85,88.0,190.07,152.12
2018,5,5,18,30,175.0,36.0,5.2,12.7,53.0,134.54,97.44
2018,5,5,18,45,95.5,21.5,5.15,12.5,30.0,69.08,0.0
2018,5,5,19,0,16.0,7.0,5.1,12.3,7.0,10.62,0.0
2018,5,5,19,15,8.0,3.5,5.05,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,40.0,9.5,3.8,11.75,12.0,8.11,0.0
2018,5,6,5,30,80.0,19.0,4.0,11.9,24.0,15.09,0.0
2018,5,6,5,45,189.0,33.5,4.2,12.0,59.0,25.8,15.92
2018,5,6,6,0,298.0,48.0,4.4,12.1,94.0,36.74,26.73
2018,5,6,6,15,287.0,63.0,4.35,12.25,121.0,47.19,36.54
2018,5,6,6,30,276.0,78.0,4.3,12.4,148.0,57.13,45.72
2018,5,6,6,45,198.5,107.0,4.3,12.5,163.0,77.96,64.44
2018,5,6,7,0,121.0,136.0,4.3,12.6,178.0,98.79,82.89
2018,5,6,7,15,94.0,156.0,4.25,12.75,192.0,115.31,97.22
2018,5,6,7,30,67.0,176.0,4.2,12.9,206.0,128.46,108.39
2018,5,6,7,45,58.0,195.5,4.2,13.1,223.5,141.22,119.05
2018,5,6,8,0,49.0,215.0,4.2,13.3,241.0,153.64,129.29
2018,5,6,8,15,96.5,238.5,4.25,13.45,296.0,176.56,139.25
2018,5,6,8,30,144.0,262.0,4.3,13.6,351.0,201.42,155.52
2018,5,6,8,45,339.0,237.0,4.4,13.8,467.5,230.58,170.21
2018,5,6,9,0,534.0,212.0,4.5,14.0,584.0,284.3,208.04
2018,5,6,9,15,665.0,176.0,4.6,14.15,666.5,337.01,250.72
2018,5,6,9,30,796.0,140.0,4.7,14.3,749.0,407.04,309.04
2018,5,6,9,45,793.0,150.5,4.8,14.45,780.0,463.98,359.28
2018,5,6,10,0,790.0,161.0,4.9,14.6,811.0,519.4,406.96
2018,5,6,10,15,677.0,218.5,5.05,14.7,788.5,550.01,433.98
2018,5,6,10,30,564.0,276.0,5.2,14.8,766.0,569.94,450.9
2018,5,6,10,45,490.0,322.0,5.3,14.9,755.0,593.99,469.78
2018,5,6,11,0,416.0,368.0,5.4,15.0,744.0,610.45,481.94
2018,5,6,11,15,386.5,392.0,5.45,15.05,745.5,630.77,497.32
2018,5,6,11,30,357.0,416.0,5.5,15.1,747.0,651.87,512.84
2018,5,6,11,45,427.5,392.5,5.55,15.15,791.0,717.16,563.49
2018,5,6,12,0,498.0,369.0,5.6,15.2,835.0,780.22,611.97
2018,5,6,12,15,605.0,311.0,5.55,15.2,875.5,845.01,662.36
2018,5,6,12,30,712.0,253.0,5.5,15.2,916.0,914.44,715.49
2018,5,6,12,45,587.0,301.5,5.5,15.2,844.5,863.97,676.19
2018,5,6,13,0,462.0,350.0,5.5,15.2,773.0,807.24,632.33
2018,5,6,13,15,383.0,372.5,5.4,15.15,718.5,749.8,588.83
2018,5,6,13,30,304.0,395.0,5.3,15.1,664.0,704.32,553.37
2018,5,6,13,45,382.5,349.0,5.15,15.05,678.0,758.98,596.63
2018,5,6,14,0,461.0,303.0,5.0,15.0,692.0,796.47,626.76
2018,5,6,14,15,438.5,290.5,4.95,14.9,649.5,764.32,603.64
2018,5,6,14,30,416.0,278.0,4.9,14.8,607.0,729.83,579.03
2018,5,6,14,45,250.5,299.5,4.85,14.7,495.0,569.79,455.49
2018,5,6,15,0,85.0,321.0,4.8,14.6,383.0,393.8,315.5
2018,5,6,15,15,70.5,287.0,4.8,14.6,336.5,344.98,277.88
2018,5,6,15,30,56.0,253.0,4.8,14.6,290.0,296.17,239.37
2018,5,6,15,45,85.5,231.5,4.7,14.4,283.0,300.62,245.03
2018,5,6,16,0,115.0,210.0,4.6,14.2,276.0,319.96,262.43
2018,5,6,16,15,177.0,203.5,4.6,14.1,294.5,363.23,299.94
2018,5,6,16,30,239.0,197.0,4.6,14.0,313.0,418.27,346.24
2018,5,6,16,45,223.0,172.5,4.55,13.9,271.0,370.35,308.06
2018,5,6,17,0,207.0,148.0,4.5,13.8,229.0,322.71,269.68
2018,5,6,17,15,242.5,125.5,4.5,13.65,207.0,312.54,262.38
2018,5,6,17,30,278.0,103.0,4.5,13.5,185.0,298.05,250.49
2018,5,6,17,45,247.5,85.0,4.45,13.4,147.5,246.95,206.15
2018,5,6,18,0,217.0,67.0,4.4,13.3,110.0,198.33,162.95
2018,5,6,18,15,138.5,49.0,4.3,13.25,73.5,130.15,102.82
2018,5,6,18,30,60.0,31.0,4.2,13.2,37.0,62.21,42.83
2018,5,6,18,45,34.5,18.5,4.05,13.1,21.5,33.79,0.0
2018,5,6,19,0,9.0,6.0,3.9,13.0,6.0,7.73,0.0
2018,5,6,19,15,4.5,3.0,3.85,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,76.5,12.0,4.3,12.3,16.5,10.24,0.0
2018,5,7,5,30,153.0,24.0,4.4,12.6,33.0,18.67,0.0
2018,5,7,5,45,274.0,36.5,4.55,12.9,72.0,28.31,18.11
2018,5,7,6,0,395.0,49.0,4.7,13.2,111.0,39.88,29.4
2018,5,7,6,15,474.5,57.5,4.65,13.4,159.0,45.84,35.2
2018,5,7,6,30,554.0,66.0,4.6,13.6,207.0,51.75,40.72
2018,5,7,6,45,606.5,71.5,4.55,13.75,258.5,54.99,43.69
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,58.24,46.52
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,60.55,48.42
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,68.61,55.34
2018,5,7,7,45,761.0,90.0,4.45,14.55,466.5,70.5,56.76
2018,5,7,8,0,788.0,94.0,4.4,14.8,518.0,72.32,58.09
2018,5,7,8,15,808.0,96.5,4.35,15.0,566.5,112.64,65.57
2018,5,7,8,30,828.0,99.0,4.3,15.2,615.0,171.24,100.67
2018,5,7,8,45,843.0,101.5,4.25,15.4,659.5,231.04,148.08
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,297.78,205.82
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,357.35,259.22
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,417.35,312.6
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,476.15,363.93
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,534.74,413.61
2018,5,7,10,15,917.0,106.5,4.0,16.5,884.0,590.67,460.01
2018,5,7,10,30,923.0,108.0,4.0,16.6,912.0,645.19,503.94
2018,5,7,10,45,927.0,109.0,4.05,16.75,932.5,696.36,544.21
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,745.47,581.95
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,786.15,612.15
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,822.36,637.48
2018,5,7,11,45,799.0,200.0,4.1,17.2,944.5,846.27,653.54
2018,5,7,12,0,710.0,258.0,4.1,17.3,923.0,862.16,662.52
2018,5,7,12,15,690.5,269.5,4.15,17.3,915.0,883.57,677.78
2018,5,7,12,30,671.0,281.0,4.2,17.3,907.0,901.23,690.26
2018,5,7,12,45,677.0,273.5,4.2,17.35,899.5,921.92,705.26
2018,5,7,13,0,683.0,266.0,4.2,17.4,892.0,939.55,718.11
2018,5,7,13,15,692.5,253.5,4.25,17.35,878.0,952.65,728.59
2018,5,7,13,30,702.0,241.0,4.3,17.3,864.0,962.32,736.71
2018,5,7,13,45,786.5,186.5,4.3,17.3,866.5,990.2,756.71
2018,5,7,14,0,871.0,132.0,4.3,17.3,869.0,1010.32,771.29
2018,5,7,14,15,881.0,120.5,4.4,17.2,842.5,1009.9,772.98
2018,5,7,14,30,891.0,109.0,4.5,17.1,816.0,1005.1,772.15
2018,5,7,14,45,882.5,107.0,4.55,17.05,779.5,988.25,762.46
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,967.84,750.4
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,939.3,732.05
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,917.87,718.8
2018,5,7,15,45,831.0,97.5,4.75,16.7,611.0,879.02,694.78
2018,5,7,16,0,815.0,94.0,4.9,16.4,564.0,837.68,668.52
2018,5,7,16,15,793.0,90.5,4.95,16.15,514.0,789.13,635.6
2018,5,7,16,30,771.0,87.0,5.0,15.9,464.0,739.07,600.88
2018,5,7,16,45,740.5,82.5,5.1,15.7,411.5,680.23,558.64
2018,5,7,17,0,710.0,78.0,5.2,15.5,359.0,624.69,517.81
2018,5,7,17,15,665.0,73.5,5.2,15.2,306.5,556.61,463.91
2018,5,7,17,30,620.0,69.0,5.2,14.9,254.0,490.67,409.72
2018,5,7,17,45,555.0,62.5,5.2,14.65,204.0,413.55,344.26
2018,5,7,18,0,490.0,56.0,5.2,14.4,154.0,341.54,280.9
2018,5,7,18,15,390.0,46.5,5.05,14.15,110.5,255.87,204.78
2018,5,7,18,30,290.0,37.0,4.9,13.9,67.0,180.27,133.25
2018,5,7,18,45,172.5,23.0,4.75,13.7,38.5,98.23,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,23.56,0.0
2018,5,7,19,15,27.5,4.5,4.5,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,15,56.5,9.5,4.6,12.6,13.0,8.11,0.0
2018,5,8,5,30,113.0,19.0,4.8,12.8,26.0,14.75,0.0
2018,5,8,5,45,273.5,32.0,5.0,13.0,70.0,25.98,16.29
2018,5,8,6,0,434.0,45.0,5.2,13.2,114.0,36.48,26.45
2018,5,8,6,15,304.0,42.5,5.2,13.35,99.5,32.49,23.35
2018,5,8,6,30,174.0,40.0,5.2,13.5,85.0,29.46,20.81
2018,5,8,6,45,87.0,60.5,5.2,13.7,83.0,48.53,37.93
2018,5,8,7,0,0.0,81.0,5.2,13.9,81.0,66.29,53.68
2018,5,8,7,15,0.0,100.0,5.1,13.95,100.0,80.98,66.55
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,95.48,79.09
2018,5,8,7,45,11.0,154.0,4.9,14.1,160.0,121.08,101.15
2018,5,8,8,0,22.0,189.0,4.8,14.2,201.0,145.93,122.26
2018,5,8,8,15,38.5,224.0,4.65,14.2,247.0,164.81,130.89
2018,5,8,8,30,55.0,259.0,4.5,14.2,293.0,195.5,154.22
2018,5,8,8,45,84.5,288.0,4.35,14.2,345.0,227.94,178.67
2018,5,8,9,0,114.0,317.0,4.2,14.2,397.0,259.03,202.49
2018,5,8,9,15,144.0,340.0,4.05,14.25,447.0,297.11,232.28
2018,5,8,9,30,174.0,363.0,3.9,14.3,497.0,339.25,265.49
2018,5,8,9,45,195.0,378.5,3.8,14.35,534.5,376.19,294.81
2018,5,8,10,0,216.0,394.0,3.7,14.4,572.0,415.52,325.81
2018,5,8,10,15,242.0,404.0,3.55,14.55,610.0,454.88,356.37
2018,5,8,10,30,268.0,414.0,3.4,14.7,648.0,498.75,389.98
2018,5,8,10,45,288.0,419.0,3.3,14.9,675.5,537.1,418.97
2018,5,8,11,0,308.0,424.0,3.2,15.1,703.0,576.71,448.51
2018,5,8,11,15,349.5,413.0,3.15,15.3,734.0,619.81,480.86
2018,5,8,11,30,391.0,402.0,3.1,15.5,765.0,664.77,514.2
2018,5,8,11,45,404.5,398.0,3.05,15.7,775.5,701.27,540.32
2018,5,8,12,0,418.0,394.0,3.0,15.9,786.0,731.87,562.06
2018,5,8,12,15,382.0,410.5,3.25,16.0,768.5,726.75,558.7
2018,5,8,12,30,346.0,427.0,3.5,16.1,751.0,726.79,558.92
2018,5,8,12,45,287.0,438.5,3.7,16.25,705.0,697.69,537.26
2018,5,8,13,0,228.0,450.0,3.9,16.4,659.0,649.42,501.68
2018,5,8,13,15,200.5,443.0,4.15,16.35,624.5,624.7,484.34
2018,5,8,13,30,173.0,436.0,4.4,16.3,590.0,597.98,465.4
2018,5,8,13,45,277.0,371.0,4.65,16.25,609.5,658.55,515.67
2018,5,8,14,0,381.0,306.0,4.9,16.2,629.0,718.36,564.85
2018,5,8,14,15,629.0,203.0,5.0,16.1,713.0,867.58,681.91
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,980.32,763.95
2018,5,8,14,45,866.5,98.5,5.15,15.95,760.0,962.07,752.12
2018,5,8,15,0,856.0,97.0,5.2,15.9,723.0,940.4,738.72
2018,5,8,15,15,842.5,95.0,5.2,15.9,681.0,912.08,720.04
2018,5,8,15,30,829.0,93.0,5.2,15.9,639.0,880.83,699.2
2018,5,8,15,45,809.5,91.0,4.9,15.8,592.5,850.81,677.66
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,808.9,647.28
2018,5,8,16,15,764.5,86.5,4.5,15.6,496.5,759.52,612.35
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,708.99,576.09
2018,5,8,16,45,706.5,81.0,4.3,15.45,396.5,651.75,533.94
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,597.97,493.51
2018,5,8,17,15,630.0,72.5,4.2,15.3,295.0,531.06,440.55
2018,5,8,17,30,586.0,67.0,4.2,15.2,244.0,466.37,387.59
2018,5,8,17,45,522.5,61.0,4.2,15.1,196.0,392.62,325.28
2018,5,8,18,0,459.0,55.0,4.2,15.0,148.0,323.91,265.15
2018,5,8,18,15,364.5,46.0,4.05,14.85,106.5,243.24,193.85
2018,5,8,18,30,270.0,37.0,3.9,14.7,65.0,172.26,127.56
2018,5,8,18,45,160.5,23.0,3.75,14.5,37.5,94.29,6.52
2018,5,8,19,0,51.0,9.0,3.6,14.3,10.0,22.37,0.0
2018,5,8,19,15,25.5,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,119.5,16.0,3.75,13.15,22.5,13.66,0.0
2018,5,9,5,30,216.0,27.0,4.0,13.4,41.0,21.07,3.73
2018,5,9,5,45,335.0,36.0,4.25,13.65,80.0,29.64,19.45
2018,5,9,6,0,454.0,45.0,4.5,13.9,119.0,36.49,26.42
2018,5,9,6,15,317.5,50.5,4.55,14.0,111.0,38.27,28.44
2018,5,9,6,30,181.0,56.0,4.6,14.1,103.0,40.75,30.85
2018,5,9,6,45,106.0,92.5,4.7,14.25,121.5,70.78,57.65
2018,5,9,7,0,31.0,129.0,4.8,14.4,140.0,97.0,80.73
2018,5,9,7,15,51.5,155.5,4.95,14.5,177.5,114.84,96.17
2018,5,9,7,30,72.0,182.0,5.1,14.6,215.0,132.25,111.01
2018,5,9,7,45,55.5,195.0,5.2,14.7,222.0,141.18,118.34
2018,5,9,8,0,39.0,208.0,5.3,14.8,229.0,149.8,125.34
2018,5,9,8,15,104.0,231.5,5.4,14.9,295.0,165.9,129.62
2018,5,9,8,30,169.0,255.0,5.5,15.0,361.0,200.55,153.14
2018,5,9,8,45,317.5,252.5,5.55,15.1,469.5,236.31,175.21
2018,5,9,9,0,466.0,250.0,5.6,15.2,578.0,292.53,216.53
2018,5,9,9,15,484.0,258.5,5.65,15.3,616.0,338.88,256.42
2018,5,9,9,30,502.0,267.0,5.7,15.4,654.0,387.02,297.82
2018,5,9,9,45,528.0,269.0,5.7,15.5,692.0,435.49,338.95
2018,5,9,10,0,554.0,271.0,5.7,15.6,730.0,486.04,381.15
2018,5,9,10,15,552.0,282.5,5.7,15.7,752.5,530.53,417.89
2018,5,9,10,30,550.0,294.0,5.7,15.8,775.0,573.96,452.93
2018,5,9,10,45,389.0,363.0,5.7,15.95,707.0,559.01,440.68
2018,5,9,11,0,228.0,432.0,5.7,16.1,639.0,524.16,411.93
2018,5,9,11,15,249.0,434.5,5.65,16.15,663.5,563.18,442.18
2018,5,9,11,30,270.0,437.0,5.6,16.2,688.0,600.09,470.41
2018,5,9,11,45,521.0,320.0,5.5,16.25,808.5,728.78,572.48
2018,5,9,12,0,772.0,203.0,5.4,16.3,929.0,856.01,670.96
2018,5,9,12,15,854.0,155.0,5.4,16.35,956.5,900.99,702.63
2018,5,9,12,30,936.0,107.0,5.4,16.4,984.0,958.25,743.28
2018,5,9,12,45,933.0,107.5,5.4,16.45,974.0,980.01,758.45
2018,5,9,13,0,930.0,108.0,5.4,16.5,964.0,998.04,771.27
2018,5,9,13,15,926.5,107.5,5.5,16.5,946.5,1010.78,781.37
2018,5,9,13,30,923.0,107.0,5.6,16.5,929.0,1019.62,788.9
2018,5,9,13,45,918.0,105.5,5.7,16.5,904.5,1022.03,792.06
2018,5,9,14,0,913.0,104.0,5.8,16.5,880.0,1020.47,792.59
2018,5,9,14,15,904.5,103.5,5.9,16.4,848.5,1012.6,789.1
2018,5,9,14,30,896.0,103.0,6.0,16.3,817.0,1000.95,783.03
2018,5,9,14,45,884.5,102.0,6.15,16.25,779.0,982.16,772.06
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,959.91,758.58
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,931.38,739.51
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,899.84,718.21
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,869.61,699.72
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,827.25,671.64
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,777.33,636.1
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,726.19,599.02
2018,5,9,16,45,722.0,85.0,6.8,15.0,409.0,667.13,554.98
2018,5,9,17,0,688.0,82.0,6.8,14.8,357.0,611.97,512.83
2018,5,9,17,15,642.5,77.0,6.7,14.6,305.0,544.04,457.54
2018,5,9,17,30,597.0,72.0,6.6,14.4,253.0,478.34,402.45
2018,5,9,17,45,529.5,65.5,6.5,14.2,203.5,401.05,335.98
2018,5,9,18,0,462.0,59.0,6.4,14.0,154.0,329.1,272.17
2018,5,9,18,15,363.5,49.0,6.2,13.85,111.0,245.23,197.3
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,172.23,129.23
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,94.1,17.46
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,20.9,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.4,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,63.0,15.0,5.0,12.6,19.0,12.8,0.0
2018,5,10,5,30,117.0,26.0,5.2,12.8,34.0,20.1,4.83
2018,5,10,5,45,210.0,40.5,5.35,13.05,69.5,31.06,20.81
2018,5,10,6,0,303.0,55.0,5.5,13.3,105.0,41.83,31.21
2018,5,10,6,15,287.0,71.5,5.5,13.4,132.0,53.17,41.77
2018,5,10,6,30,271.0,88.0,5.5,13.5,159.0,65.98,53.45
2018,5,10,6,45,190.0,113.0,5.5,13.65,168.0,81.75,67.53
2018,5,10,7,0,109.0,138.0,5.5,13.8,177.0,100.13,83.69
2018,5,10,7,15,104.5,160.5,5.55,13.95,203.0,114.36,95.96
2018,5,10,7,30,100.0,183.0,5.6,14.1,229.0,133.29,112.15
2018,5,10,7,45,232.0,192.5,5.7,14.25,315.0,129.13,108.09
2018,5,10,8,0,364.0,202.0,5.8,14.4,401.0,135.74,113.4
2018,5,10,8,15,524.5,174.0,5.9,14.55,489.0,141.51,97.53
2018,5,10,8,30,685.0,146.0,6.0,14.7,577.0,180.04,114.33
2018,5,10,8,45,746.5,134.5,6.15,14.8,635.0,230.99,152.91
2018,5,10,9,0,808.0,123.0,6.3,14.9,693.0,293.45,205.63
2018,5,10,9,15,734.0,165.5,6.35,15.0,705.5,349.88,259.29
2018,5,10,9,30,660.0,208.0,6.4,15.1,718.0,402.44,308.15
2018,5,10,9,45,623.5,239.5,6.4,15.25,738.0,454.06,353.6
2018,5,10,10,0,587.0,271.0,6.4,15.4,758.0,501.59,394.18
2018,5,10,10,15,537.5,301.0,6.4,15.5,758.5,536.17,423.38
2018,5,10,10,30,488.0,331.0,6.4,15.6,759.0,565.11,447.01
2018,5,10,10,45,523.0,327.0,6.4,15.7,795.0,616.45,487.89
2018,5,10,11,0,558.0,323.0,6.4,15.8,831.0,669.59,529.54
2018,5,10,11,15,598.5,309.0,6.3,15.8,861.0,717.94,567.29
2018,5,10,11,30,639.0,295.0,6.2,15.8,891.0,770.03,607.31
2018,5,10,11,45,648.0,293.5,6.1,15.8,901.0,807.45,635.32
2018,5,10,12,0,657.0,292.0,6.0,15.8,911.0,843.18,661.78
2018,5,10,12,15,638.5,301.5,6.1,15.8,902.0,862.16,676.06
2018,5,10,12,30,620.0,311.0,6.2,15.8,893.0,877.58,687.74
2018,5,10,12,45,656.0,285.5,6.3,15.8,895.5,909.63,713.16
2018,5,10,13,0,692.0,260.0,6.4,15.8,898.0,938.94,736.57
2018,5,10,13,15,678.5,260.5,6.5,15.7,876.0,942.08,739.96
2018,5,10,13,30,665.0,261.0,6.6,15.6,854.0,941.63,740.91
2018,5,10,13,45,691.5,236.5,6.75,15.5,838.5,952.9,751.92
2018,5,10,14,0,718.0,212.0,6.9,15.4,823.0,960.04,759.02
2018,5,10,14,15,781.5,171.5,6.95,15.35,814.5,973.86,770.55
2018,5,10,14,30,845.0,131.0,7.0,15.3,806.0,992.0,785.39
2018,5,10,14,45,840.0,125.5,7.05,15.3,770.0,975.13,774.59
2018,5,10,15,0,835.0,120.0,7.1,15.3,734.0,954.62,761.33
2018,5,10,15,15,805.0,122.0,7.1,15.3,686.0,915.51,734.04
2018,5,10,15,30,775.0,124.0,7.1,15.3,638.0,874.04,704.87
2018,5,10,15,45,739.0,121.0,7.25,15.1,582.5,824.79,670.59
2018,5,10,16,0,703.0,118.0,7.4,14.9,527.0,769.53,631.08
2018,5,10,16,15,695.0,109.0,7.4,14.75,483.5,729.86,602.59
2018,5,10,16,30,687.0,100.0,7.4,14.6,440.0,688.06,571.97
2018,5,10,16,45,660.5,98.0,7.45,14.4,395.5,638.69,534.99
2018,5,10,17,0,634.0,96.0,7.5,14.2,351.0,588.98,495.8
2018,5,10,17,15,584.5,90.5,7.5,14.0,300.0,519.95,439.23
2018,5,10,17,30,535.0,85.0,7.5,13.8,249.0,453.46,383.19
2018,5,10,17,45,462.5,77.5,7.5,13.6,200.0,370.65,311.91
2018,5,10,18,0,390.0,70.0,7.5,13.4,151.0,300.51,249.52
2018,5,10,18,15,295.5,57.5,7.4,13.25,109.0,221.59,178.93
2018,5,10,18,30,201.0,45.0,7.3,13.1,67.0,153.38,115.91
2018,5,10,18,45,116.5,28.5,7.2,12.9,40.0,81.72,22.3
2018,5,10,19,0,32.0,12.0,7.1,12.7,13.0,19.42,0.0
2018,5,10,19,15,16.0,6.0,7.0,12.7,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.85,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.6,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.5,3.2,11.45,2.0,0.0,0.0
2018,5,11,5,0,20.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,11,5,15,76.0,16.5,3.4,11.75,20.5,14.08,0.0
2018,5,11,5,30,132.0,28.0,3.6,12.0,37.0,21.65,6.97
2018,5,11,5,45,215.0,40.5,3.75,12.25,70.0,31.06,21.01
2018,5,11,6,0,298.0,53.0,3.9,12.5,103.0,40.31,30.03
2018,5,11,6,15,346.5,66.0,4.0,12.7,143.5,49.55,38.7
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,58.52,46.93
2018,5,11,6,45,422.5,92.5,4.2,13.15,227.0,67.35,54.83
2018,5,11,7,0,450.0,106.0,4.3,13.4,270.0,75.81,62.23
2018,5,11,7,15,474.0,120.5,4.25,13.65,316.5,84.52,69.71
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,92.81,76.7
2018,5,11,7,45,519.0,146.5,4.15,14.15,408.5,98.76,81.56
2018,5,11,8,0,540.0,158.0,4.1,14.4,454.0,104.37,86.08
2018,5,11,8,15,568.5,164.5,4.1,14.7,501.0,137.89,93.02
2018,5,11,8,30,597.0,171.0,4.1,15.0,548.0,186.25,122.75
2018,5,11,8,45,609.0,183.5,4.1,15.35,591.5,239.3,164.51
2018,5,11,9,0,621.0,196.0,4.1,15.7,635.0,293.74,210.67
2018,5,11,9,15,629.5,208.0,4.15,16.0,674.5,347.93,257.72
2018,5,11,9,30,638.0,220.0,4.2,16.3,714.0,402.7,304.86
2018,5,11,9,45,695.0,205.0,4.3,16.65,764.5,458.49,351.56
2018,5,11,10,0,752.0,190.0,4.4,17.0,815.0,519.17,401.51
2018,5,11,10,15,824.5,159.0,4.45,17.2,865.0,580.63,451.6
2018,5,11,10,30,897.0,128.0,4.5,17.4,915.0,643.08,501.79
2018,5,11,10,45,918.0,120.0,4.5,17.6,941.5,696.65,543.79
2018,5,11,11,0,939.0,112.0,4.5,17.8,968.0,749.47,584.27
2018,5,11,11,15,943.0,111.0,4.5,17.95,981.5,794.7,617.96
2018,5,11,11,30,947.0,110.0,4.5,18.1,995.0,837.4,647.61
2018,5,11,11,45,950.5,109.0,4.5,18.2,1001.5,877.0,674.95
2018,5,11,12,0,954.0,108.0,4.5,18.3,1008.0,913.68,700.08
2018,5,11,12,15,953.0,108.0,4.5,18.4,1005.5,944.23,720.84
2018,5,11,12,30,952.0,108.0,4.5,18.5,1003.0,971.31,739.19
2018,5,11,12,45,950.5,108.0,4.55,18.6,993.5,994.3,755.21
2018,5,11,13,0,949.0,108.0,4.6,18.7,984.0,1013.56,768.76
2018,5,11,13,15,945.0,107.0,4.7,18.7,965.5,1025.57,778.25
2018,5,11,13,30,941.0,106.0,4.8,18.7,947.0,1033.59,785.2
2018,5,11,13,45,935.5,105.0,4.9,18.75,922.0,1036.11,788.4
2018,5,11,14,0,930.0,104.0,5.0,18.8,897.0,1034.63,789.01
2018,5,11,14,15,922.0,103.5,5.15,18.8,865.5,1027.24,786.25
2018,5,11,14,30,914.0,103.0,5.3,18.8,834.0,1016.0,780.91
2018,5,11,14,45,903.0,102.0,5.45,18.75,796.0,997.57,770.71
2018,5,11,15,0,892.0,101.0,5.6,18.7,758.0,975.59,758.0
2018,5,11,15,15,879.0,98.5,5.6,18.7,715.0,946.7,739.18
2018,5,11,15,30,866.0,96.0,5.6,18.7,672.0,914.7,718.1
2018,5,11,15,45,849.0,93.5,5.8,18.5,624.5,876.26,693.84
2018,5,11,16,0,832.0,91.0,6.0,18.3,577.0,844.22,673.87
2018,5,11,16,15,810.0,87.5,5.95,18.05,526.5,795.36,639.92
2018,5,11,16,30,788.0,84.0,5.9,17.8,476.0,744.97,604.34
2018,5,11,16,45,759.5,80.0,5.8,17.55,424.0,687.89,562.75
2018,5,11,17,0,731.0,76.0,5.7,17.3,372.0,630.5,520.03
2018,5,11,17,15,688.5,72.0,5.5,16.9,319.5,567.03,469.79
2018,5,11,17,30,646.0,68.0,5.3,16.5,267.0,502.51,416.9
2018,5,11,17,45,583.5,61.5,5.1,16.15,216.0,425.96,352.39
2018,5,11,18,0,521.0,55.0,4.9,15.8,165.0,354.3,289.9
2018,5,11,18,15,425.5,47.0,4.7,15.55,120.5,271.19,216.54
2018,5,11,18,30,330.0,39.0,4.5,15.3,76.0,197.36,148.58
2018,5,11,18,45,210.5,26.5,4.35,15.05,46.0,116.82,42.2
2018,5,11,19,0,91.0,14.0,4.2,14.8,16.0,37.99,0.0
2018,5,11,19,15,45.5,7.0,4.0,14.85,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,140.0,17.0,2.4,15.55,25.5,14.51,0.0
2018,5,12,5,30,246.0,28.0,2.4,15.9,46.0,23.5,8.95
2018,5,12,5,45,359.5,36.5,2.4,16.3,86.0,29.91,19.75
2018,5,12,6,0,473.0,45.0,2.4,16.7,126.0,36.36,26.11
2018,5,12,6,15,545.0,51.5,2.45,16.9,175.0,40.95,30.51
2018,5,12,6,30,617.0,58.0,2.5,17.1,224.0,45.54,34.72
2018,5,12,6,45,664.5,63.0,2.55,17.3,276.0,48.75,37.57
2018,5,12,7,0,712.0,68.0,2.6,17.5,328.0,56.52,44.32
2018,5,12,7,15,745.5,72.0,2.55,17.75,381.0,58.97,46.29
2018,5,12,7,30,779.0,76.0,2.5,18.0,434.0,61.37,48.17
2018,5,12,7,45,803.0,78.5,2.45,18.25,485.0,62.49,48.92
2018,5,12,8,0,827.0,81.0,2.4,18.5,536.0,63.58,49.64
2018,5,12,8,15,845.0,84.0,2.25,18.75,584.5,115.4,65.27
2018,5,12,8,30,863.0,87.0,2.1,19.0,633.0,175.18,100.44
2018,5,12,8,45,876.0,89.0,1.9,19.25,677.0,235.06,146.8
2018,5,12,9,0,889.0,91.0,1.7,19.5,721.0,295.8,198.31
2018,5,12,9,15,897.0,94.5,1.65,19.6,760.5,356.71,251.41
2018,5,12,9,30,905.0,98.0,1.6,19.7,800.0,417.43,303.69
2018,5,12,9,45,907.5,102.5,1.6,19.85,832.5,476.12,353.16
2018,5,12,10,0,910.0,107.0,1.6,20.0,865.0,533.53,399.99
2018,5,12,10,15,824.0,156.5,1.75,19.9,860.0,577.71,436.39
2018,5,12,10,30,738.0,206.0,1.9,19.8,855.0,613.38,464.91
2018,5,12,10,45,603.5,281.5,2.05,19.75,820.0,629.31,477.23
2018,5,12,11,0,469.0,357.0,2.2,19.7,785.0,633.85,480.2
2018,5,12,11,15,495.0,349.5,2.4,19.6,807.0,675.61,512.21
2018,5,12,11,30,521.0,342.0,2.6,19.5,829.0,717.68,543.96
2018,5,12,11,45,509.0,348.5,2.8,19.35,827.0,740.86,561.6
2018,5,12,12,0,497.0,355.0,3.0,19.2,825.0,761.5,577.45
2018,5,12,12,15,404.0,397.5,3.2,19.1,779.0,740.0,561.41
2018,5,12,12,30,311.0,440.0,3.4,19.0,733.0,703.79,534.87
2018,5,12,12,45,368.0,410.5,3.55,18.85,753.5,742.85,565.87
2018,5,12,13,0,425.0,381.0,3.7,18.7,774.0,794.89,605.27
2018,5,12,13,15,491.5,341.5,3.8,18.55,788.0,834.28,636.04
2018,5,12,13,30,558.0,302.0,3.9,18.4,802.0,871.13,665.16
2018,5,12,13,45,658.5,245.0,4.0,18.25,819.0,926.36,707.97
2018,5,12,14,0,759.0,188.0,4.1,18.1,836.0,972.94,742.2
2018,5,12,14,15,810.5,155.5,4.05,17.95,825.0,983.68,750.4
2018,5,12,14,30,862.0,123.0,4.0,17.8,814.0,985.04,752.56
2018,5,12,14,45,850.5,121.0,3.95,17.65,776.5,965.85,740.72
2018,5,12,15,0,839.0,119.0,3.9,17.5,739.0,954.83,734.81
2018,5,12,15,15,824.5,116.5,3.9,17.5,696.5,925.26,715.83
2018,5,12,15,30,810.0,114.0,3.9,17.5,654.0,892.75,694.83
2018,5,12,15,45,790.0,111.0,3.65,17.2,606.5,852.07,667.32
2018,5,12,16,0,770.0,108.0,3.4,16.9,559.0,809.23,638.06
2018,5,12,16,15,744.5,104.5,3.3,16.7,509.5,759.42,603.93
2018,5,12,16,30,719.0,101.0,3.2,16.5,460.0,712.73,571.6
2018,5,12,16,45,686.5,96.0,3.05,16.35,408.5,654.16,529.36
2018,5,12,17,0,654.0,91.0,2.9,16.2,357.0,595.84,485.6
2018,5,12,17,15,608.5,85.5,2.8,15.95,306.0,528.92,433.64
2018,5,12,17,30,563.0,80.0,2.7,15.7,255.0,464.22,381.73
2018,5,12,17,45,498.0,72.5,2.6,15.5,206.0,388.94,319.43
2018,5,12,18,0,433.0,65.0,2.5,15.3,157.0,318.74,259.34
2018,5,12,18,15,339.5,54.0,2.4,15.05,114.0,236.43,188.15
2018,5,12,18,30,246.0,43.0,2.3,14.8,71.0,167.89,126.5
2018,5,12,18,45,150.0,28.5,2.15,14.55,43.0,98.8,41.27
2018,5,12,19,0,54.0,14.0,2.0,14.3,15.0,27.37,0.0
2018,5,12,19,15,27.0,7.0,2.0,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
