Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,3.0,13.35,4.0,3.41,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.4,7.0,5.74,0.0
2018,5,13,5,45,0.0,12.5,3.25,13.5,12.5,10.27,3.19
2018,5,13,6,0,0.0,18.0,3.4,13.6,18.0,14.81,7.46
2018,5,13,6,15,0.0,28.5,3.4,13.65,28.5,23.5,15.39
2018,5,13,6,30,0.0,39.0,3.4,13.7,39.0,32.21,23.3
2018,5,13,6,45,0.0,59.5,3.4,13.75,59.5,49.28,38.6
2018,5,13,7,0,0.0,80.0,3.4,13.8,80.0,65.7,53.15
2018,5,13,7,15,0.0,94.5,3.35,13.9,94.5,77.1,63.07
2018,5,13,7,30,0.0,109.0,3.3,14.0,109.0,88.41,72.77
2018,5,13,7,45,0.0,117.5,3.25,14.15,117.5,95.24,78.44
2018,5,13,8,0,0.0,126.0,3.2,14.3,126.0,102.01,84.0
2018,5,13,8,15,0.5,135.5,3.15,14.5,136.0,109.81,86.37
2018,5,13,8,30,1.0,145.0,3.1,14.7,146.0,117.81,92.59
2018,5,13,8,45,2.0,160.0,3.1,14.85,161.5,130.18,102.36
2018,5,13,9,0,3.0,175.0,3.1,15.0,177.0,142.81,112.28
2018,5,13,9,15,4.0,181.5,3.1,15.15,184.5,149.12,117.05
2018,5,13,9,30,5.0,188.0,3.1,15.3,192.0,155.54,121.94
2018,5,13,9,45,11.5,234.0,3.15,15.45,243.5,195.55,153.69
2018,5,13,10,0,18.0,280.0,3.2,15.6,295.0,236.68,185.95
2018,5,13,10,15,22.0,305.0,3.25,15.7,324.0,261.15,204.9
2018,5,13,10,30,26.0,330.0,3.3,15.8,353.0,286.31,224.33
2018,5,13,10,45,24.5,328.5,3.35,15.85,350.5,288.76,226.04
2018,5,13,11,0,23.0,327.0,3.4,15.9,348.0,290.83,227.53
2018,5,13,11,15,23.5,335.5,3.4,15.95,357.0,302.48,236.44
2018,5,13,11,30,24.0,344.0,3.4,16.0,366.0,314.27,245.44
2018,5,13,11,45,24.0,345.5,3.45,16.05,368.0,319.66,249.53
2018,5,13,12,0,24.0,347.0,3.5,16.1,370.0,324.9,253.55
2018,5,13,12,15,33.0,374.0,3.55,16.05,405.5,361.03,281.64
2018,5,13,12,30,42.0,401.0,3.6,16.0,441.0,398.32,310.37
2018,5,13,12,45,50.0,409.0,3.65,16.0,456.0,417.78,325.46
2018,5,13,13,0,58.0,417.0,3.7,16.0,471.0,437.53,340.85
2018,5,13,13,15,56.0,403.5,3.7,15.95,454.5,426.84,333.02
2018,5,13,13,30,54.0,390.0,3.7,15.9,438.0,415.44,324.78
2018,5,13,13,45,40.0,352.5,3.7,15.85,387.5,367.76,288.41
2018,5,13,14,0,26.0,315.0,3.7,15.8,337.0,319.17,250.99
2018,5,13,14,15,34.0,323.5,3.7,15.7,351.5,337.67,266.26
2018,5,13,14,30,42.0,332.0,3.7,15.6,366.0,356.41,281.57
2018,5,13,14,45,48.5,324.5,3.7,15.55,362.0,357.18,282.95
2018,5,13,15,0,55.0,317.0,3.7,15.5,358.0,357.65,284.22
2018,5,13,15,15,88.0,305.0,3.7,15.5,366.0,377.78,301.85
2018,5,13,15,30,121.0,293.0,3.7,15.5,374.0,414.81,332.39
2018,5,13,15,45,162.0,274.0,3.7,15.25,374.0,430.22,346.84
2018,5,13,16,0,203.0,255.0,3.7,15.0,374.0,442.62,359.02
2018,5,13,16,15,222.5,228.5,3.7,14.85,348.5,425.28,347.26
2018,5,13,16,30,242.0,202.0,3.7,14.7,323.0,421.6,345.98
2018,5,13,16,45,263.5,177.5,3.7,14.55,296.0,402.19,332.17
2018,5,13,17,0,285.0,153.0,3.7,14.4,269.0,379.87,315.59
2018,5,13,17,15,360.5,122.0,3.65,14.25,248.0,397.5,331.26
2018,5,13,17,30,436.0,91.0,3.6,14.1,227.0,391.31,326.63
2018,5,13,17,45,397.5,79.0,3.55,13.95,185.5,333.72,277.53
2018,5,13,18,0,359.0,67.0,3.5,13.8,144.0,279.26,229.7
2018,5,13,18,15,280.0,54.0,3.45,13.7,104.5,208.6,167.4
2018,5,13,18,30,201.0,41.0,3.4,13.6,65.0,146.7,111.36
2018,5,13,18,45,122.5,27.0,3.3,13.45,39.5,87.71,40.89
2018,5,13,19,0,44.0,13.0,3.2,13.3,14.0,23.64,0.0
2018,5,13,19,15,22.0,6.5,3.2,13.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.05,3.0,2.56,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.1,5.0,4.1,0.0
2018,5,14,5,45,0.0,8.5,2.15,12.15,8.5,6.97,0.4
2018,5,14,6,0,0.0,12.0,2.1,12.2,12.0,9.86,3.14
2018,5,14,6,15,0.0,18.0,2.0,12.35,18.0,14.81,7.7
2018,5,14,6,30,0.0,24.0,1.9,12.5,24.0,19.77,12.24
2018,5,14,6,45,0.0,42.0,1.85,12.6,42.0,34.7,25.72
2018,5,14,7,0,0.0,60.0,1.8,12.7,60.0,49.69,39.1
2018,5,14,7,15,0.0,67.0,1.85,12.85,67.0,55.54,44.17
2018,5,14,7,30,0.0,74.0,1.9,13.0,74.0,61.4,49.18
2018,5,14,7,45,0.0,79.5,1.95,13.15,79.5,66.01,53.05
2018,5,14,8,0,0.0,85.0,2.0,13.3,85.0,70.64,56.89
2018,5,14,8,15,0.0,102.0,2.15,13.45,102.0,84.35,65.52
2018,5,14,8,30,0.0,119.0,2.3,13.6,119.0,97.84,76.47
2018,5,14,8,45,0.0,133.5,2.4,13.75,133.5,109.47,85.8
2018,5,14,9,0,0.0,148.0,2.5,13.9,148.0,121.21,95.16
2018,5,14,9,15,2.5,167.0,2.65,14.05,169.0,137.36,107.99
2018,5,14,9,30,5.0,186.0,2.8,14.2,190.0,153.97,121.14
2018,5,14,9,45,8.0,214.0,2.9,14.35,220.5,178.34,140.49
2018,5,14,10,0,11.0,242.0,3.0,14.5,251.0,203.34,160.2
2018,5,14,10,15,12.0,250.0,3.15,14.6,260.0,211.92,166.83
2018,5,14,10,30,13.0,258.0,3.3,14.7,269.0,220.65,173.6
2018,5,14,10,45,14.5,276.0,3.4,14.8,289.0,238.01,187.18
2018,5,14,11,0,16.0,294.0,3.5,14.9,309.0,255.73,200.98
2018,5,14,11,15,36.5,340.0,3.55,14.95,374.0,315.6,248.04
2018,5,14,11,30,57.0,386.0,3.6,15.0,439.0,375.71,294.63
2018,5,14,11,45,186.0,402.5,3.65,15.05,578.0,509.35,399.21
2018,5,14,12,0,315.0,419.0,3.7,15.1,717.0,653.82,508.57
2018,5,14,12,15,394.0,391.5,3.75,15.1,763.5,724.19,561.35
2018,5,14,12,30,473.0,364.0,3.8,15.1,810.0,789.32,610.35
2018,5,14,12,45,399.0,395.0,3.85,15.15,768.5,766.68,592.19
2018,5,14,13,0,325.0,426.0,3.9,15.2,727.0,728.59,563.44
2018,5,14,13,15,323.5,419.5,3.95,15.15,714.5,731.68,566.75
2018,5,14,13,30,322.0,413.0,4.0,15.1,702.0,732.84,568.47
2018,5,14,13,45,345.0,390.0,4.05,15.05,692.0,739.43,575.14
2018,5,14,14,0,368.0,367.0,4.1,15.0,682.0,743.88,580.33
2018,5,14,14,15,348.0,352.0,4.15,14.9,641.5,712.16,558.15
2018,5,14,14,30,328.0,337.0,4.2,14.8,601.0,678.54,534.6
2018,5,14,14,45,245.5,342.5,4.2,14.75,535.0,604.76,478.5
2018,5,14,15,0,163.0,348.0,4.2,14.7,469.0,512.55,407.69
2018,5,14,15,15,173.0,326.0,4.2,14.7,448.0,498.49,398.74
2018,5,14,15,30,183.0,304.0,4.2,14.7,427.0,483.02,388.32
2018,5,14,15,45,207.0,278.0,4.25,14.5,407.5,474.07,383.78
2018,5,14,16,0,231.0,252.0,4.3,14.3,388.0,462.71,377.24
2018,5,14,16,15,261.0,225.0,4.3,14.15,366.0,469.45,384.56
2018,5,14,16,30,291.0,198.0,4.3,14.0,344.0,455.19,375.4
2018,5,14,16,45,301.5,174.0,4.3,13.9,311.0,426.12,353.62
2018,5,14,17,0,312.0,150.0,4.3,13.8,278.0,394.93,329.6
2018,5,14,17,15,296.5,130.5,4.25,13.6,239.0,349.65,292.89
2018,5,14,17,30,281.0,111.0,4.2,13.4,200.0,304.84,255.62
2018,5,14,17,45,243.0,93.5,4.2,13.25,160.5,250.42,209.0
2018,5,14,18,0,205.0,76.0,4.2,13.1,121.0,199.31,164.18
2018,5,14,18,15,155.0,59.5,4.15,13.0,88.5,147.64,118.21
2018,5,14,18,30,105.0,43.0,4.1,12.9,56.0,101.32,76.35
2018,5,14,18,45,67.5,28.0,4.05,12.75,35.0,63.69,31.29
2018,5,14,19,0,30.0,13.0,4.0,12.6,14.0,19.64,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.5,12.6,4.5,3.84,0.0
2018,5,15,5,30,0.0,8.0,2.5,12.8,8.0,6.57,0.0
2018,5,15,5,45,0.0,13.5,2.55,12.95,13.5,11.1,3.97
2018,5,15,6,0,0.0,19.0,2.6,13.1,19.0,15.63,8.25
2018,5,15,6,15,0.0,31.0,2.5,13.2,31.0,25.57,17.3
2018,5,15,6,30,0.0,43.0,2.4,13.3,43.0,35.53,26.35
2018,5,15,6,45,3.5,77.0,2.35,13.4,78.5,62.91,50.84
2018,5,15,7,0,7.0,111.0,2.3,13.5,114.0,88.27,73.2
2018,5,15,7,15,10.0,134.5,2.3,13.6,139.0,105.73,88.28
2018,5,15,7,30,13.0,158.0,2.3,13.7,164.0,122.95,102.95
2018,5,15,7,45,9.5,165.5,2.25,13.8,170.0,129.25,107.98
2018,5,15,8,0,6.0,173.0,2.2,13.9,176.0,135.4,112.85
2018,5,15,8,15,6.5,184.0,2.3,14.05,187.5,145.1,115.27
2018,5,15,8,30,7.0,195.0,2.4,14.2,199.0,155.25,123.03
2018,5,15,8,45,19.0,232.5,2.45,14.3,245.5,186.7,147.58
2018,5,15,9,0,31.0,270.0,2.5,14.4,292.0,212.81,167.7
2018,5,15,9,15,58.0,313.0,2.6,14.55,357.0,256.53,201.44
2018,5,15,9,30,85.0,356.0,2.7,14.7,422.0,304.5,238.5
2018,5,15,9,45,112.5,378.0,2.8,14.8,469.5,338.62,264.87
2018,5,15,10,0,140.0,400.0,2.9,14.9,517.0,380.71,297.5
2018,5,15,10,15,202.0,410.0,3.0,15.0,585.0,435.92,340.18
2018,5,15,10,30,264.0,420.0,3.1,15.1,653.0,497.08,387.23
2018,5,15,10,45,322.5,408.0,3.2,15.15,699.5,546.25,425.32
2018,5,15,11,0,381.0,396.0,3.3,15.2,746.0,599.51,466.36
2018,5,15,11,15,540.0,316.0,3.4,15.3,819.5,678.41,528.03
2018,5,15,11,30,699.0,236.0,3.5,15.4,893.0,762.22,592.66
2018,5,15,11,45,792.5,182.0,3.6,15.45,931.0,817.1,634.98
2018,5,15,12,0,886.0,128.0,3.7,15.5,969.0,869.32,671.95
2018,5,15,12,15,887.5,127.0,3.8,15.5,967.5,899.27,693.2
2018,5,15,12,30,889.0,126.0,3.9,15.5,966.0,926.13,712.47
2018,5,15,12,45,890.0,124.0,4.0,15.55,957.5,948.36,728.45
2018,5,15,13,0,891.0,122.0,4.1,15.6,949.0,967.12,742.13
2018,5,15,13,15,888.0,120.5,4.2,15.55,932.0,978.95,751.41
2018,5,15,13,30,885.0,119.0,4.3,15.5,915.0,987.03,758.25
2018,5,15,13,45,881.5,117.0,4.35,15.5,892.0,990.34,761.71
2018,5,15,14,0,878.0,115.0,4.4,15.5,869.0,989.85,762.71
2018,5,15,14,15,872.0,113.0,4.45,15.4,839.0,983.13,759.82
2018,5,15,14,30,866.0,111.0,4.5,15.3,809.0,972.71,754.48
2018,5,15,14,45,859.5,108.0,4.5,15.25,774.0,957.13,745.04
2018,5,15,15,0,853.0,105.0,4.5,15.2,739.0,938.02,733.21
2018,5,15,15,15,839.5,102.5,4.5,15.2,697.0,909.54,714.6
2018,5,15,15,30,826.0,100.0,4.5,15.2,655.0,887.95,700.97
2018,5,15,15,45,813.0,96.5,4.5,15.0,610.5,852.66,677.82
2018,5,15,16,0,800.0,93.0,4.5,14.8,566.0,814.82,652.64
2018,5,15,16,15,781.5,89.0,4.45,14.75,518.0,769.55,620.93
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,722.62,587.57
2018,5,15,16,45,738.0,80.5,4.35,14.6,420.0,668.86,548.49
2018,5,15,17,0,713.0,76.0,4.3,14.5,370.0,614.59,508.21
2018,5,15,17,15,675.0,71.0,4.25,14.4,319.0,553.76,459.94
2018,5,15,17,30,637.0,66.0,4.2,14.3,268.0,491.81,409.23
2018,5,15,17,45,583.0,60.0,4.15,14.2,219.0,421.55,349.97
2018,5,15,18,0,529.0,54.0,4.1,14.1,170.0,355.34,292.05
2018,5,15,18,15,443.0,46.0,4.0,13.95,126.0,276.73,222.51
2018,5,15,18,30,357.0,38.0,3.9,13.8,82.0,206.7,158.44
2018,5,15,18,45,237.0,27.5,3.8,13.7,51.0,128.34,71.14
2018,5,15,19,0,117.0,17.0,3.7,13.6,20.0,47.79,0.0
2018,5,15,19,15,58.5,8.5,3.55,13.55,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,3.05,12.75,3.0,0.0,0.0
2018,5,16,5,0,37.0,7.0,3.0,12.8,6.0,0.0,0.0
2018,5,16,5,15,139.5,19.5,3.1,13.05,29.0,16.64,0.0
2018,5,16,5,30,242.0,32.0,3.2,13.3,52.0,24.9,12.79
2018,5,16,5,45,348.0,41.0,3.3,13.55,92.0,33.53,23.36
2018,5,16,6,0,454.0,50.0,3.4,13.8,132.0,40.23,29.94
2018,5,16,6,15,524.0,57.0,3.4,13.9,180.5,45.03,34.58
2018,5,16,6,30,594.0,64.0,3.4,14.0,229.0,49.81,39.0
2018,5,16,6,45,642.0,68.5,3.4,14.1,280.0,52.45,41.36
2018,5,16,7,0,690.0,73.0,3.4,14.2,331.0,55.09,43.63
2018,5,16,7,15,723.5,77.0,3.35,14.35,383.0,62.34,49.9
2018,5,16,7,30,757.0,81.0,3.3,14.5,435.0,64.57,51.66
2018,5,16,7,45,781.5,84.0,3.3,14.6,485.5,65.88,52.61
2018,5,16,8,0,806.0,87.0,3.3,14.7,536.0,67.15,53.51
2018,5,16,8,15,824.5,89.5,3.3,14.85,584.0,109.44,61.84
2018,5,16,8,30,843.0,92.0,3.3,15.0,632.0,175.83,103.55
2018,5,16,8,45,857.5,94.0,3.3,15.15,676.0,234.49,149.9
2018,5,16,9,0,872.0,96.0,3.3,15.3,720.0,294.19,201.88
2018,5,16,9,15,819.0,126.5,3.3,15.4,738.0,349.91,253.98
2018,5,16,9,30,766.0,157.0,3.3,15.5,756.0,405.09,304.2
2018,5,16,9,45,823.0,139.0,3.35,15.65,807.5,463.33,353.78
2018,5,16,10,0,880.0,121.0,3.4,15.8,859.0,527.26,406.99
2018,5,16,10,15,887.5,121.5,3.5,15.85,886.5,580.98,451.76
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,633.5,494.45
2018,5,16,10,45,901.0,122.0,3.65,16.0,935.0,683.22,533.74
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,731.14,570.75
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,775.24,604.07
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,816.93,633.61
2018,5,16,11,45,916.5,121.5,3.65,16.2,988.0,854.83,659.77
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,889.91,683.77
2018,5,16,12,15,916.5,122.0,3.6,16.25,991.0,918.99,703.65
2018,5,16,12,30,914.0,123.0,3.6,16.3,988.0,944.72,721.22
2018,5,16,12,45,907.0,126.0,3.6,16.3,977.0,964.66,734.98
2018,5,16,13,0,900.0,129.0,3.6,16.3,966.0,980.92,746.32
2018,5,16,13,15,897.0,128.0,3.65,16.3,949.0,993.5,755.63
2018,5,16,13,30,894.0,127.0,3.7,16.3,932.0,1002.31,762.52
2018,5,16,13,45,891.0,123.5,3.8,16.3,908.0,1004.85,765.63
2018,5,16,14,0,888.0,120.0,3.9,16.3,884.0,1003.5,766.26
2018,5,16,14,15,881.5,118.0,3.95,16.2,853.5,996.39,763.03
2018,5,16,14,30,875.0,116.0,4.0,16.1,823.0,985.54,757.37
2018,5,16,14,45,867.5,112.5,4.05,16.05,786.5,968.49,747.37
2018,5,16,15,0,860.0,109.0,4.1,16.0,750.0,947.89,734.97
2018,5,16,15,15,836.5,111.0,4.1,16.0,705.0,925.63,721.02
2018,5,16,15,30,813.0,113.0,4.1,16.0,660.0,889.94,697.48
2018,5,16,15,45,808.0,105.0,4.15,15.8,617.0,857.04,676.64
2018,5,16,16,0,803.0,97.0,4.2,15.6,574.0,821.09,653.29
2018,5,16,16,15,782.5,93.5,4.15,15.5,525.0,774.7,621.26
2018,5,16,16,30,762.0,90.0,4.1,15.4,476.0,726.77,587.64
2018,5,16,16,45,733.5,85.5,4.1,15.25,425.0,670.44,547.25
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,617.0,507.86
2018,5,16,17,15,664.0,76.0,4.1,14.95,322.0,551.9,456.77
2018,5,16,17,30,623.0,71.0,4.1,14.8,270.0,488.58,405.41
2018,5,16,17,45,565.5,64.5,4.1,14.6,220.5,416.41,345.06
2018,5,16,18,0,508.0,58.0,4.1,14.4,171.0,348.61,286.28
2018,5,16,18,15,420.0,49.5,4.05,14.2,127.0,269.53,216.73
2018,5,16,18,30,332.0,41.0,4.0,14.0,83.0,199.13,152.94
2018,5,16,18,45,217.5,29.0,3.9,13.85,51.5,123.85,72.12
2018,5,16,19,0,103.0,17.0,3.8,13.7,20.0,43.77,0.0
2018,5,16,19,15,51.5,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.12,0.0
2018,5,17,5,15,110.5,19.5,3.3,13.3,28.0,16.64,0.0
2018,5,17,5,30,194.0,33.0,3.4,13.5,50.0,25.53,13.67
2018,5,17,5,45,291.0,44.5,3.55,13.65,88.5,34.24,24.01
2018,5,17,6,0,388.0,56.0,3.7,13.8,127.0,44.96,34.13
2018,5,17,6,15,272.0,55.5,3.75,13.9,113.0,41.39,31.35
2018,5,17,6,30,156.0,55.0,3.8,14.0,99.0,42.44,32.42
2018,5,17,6,45,78.0,74.5,3.8,14.1,96.5,58.51,46.76
2018,5,17,7,0,0.0,94.0,3.8,14.2,94.0,76.16,62.31
2018,5,17,7,15,0.0,109.5,3.85,14.25,109.5,88.18,72.71
2018,5,17,7,30,0.0,125.0,3.9,14.3,125.0,100.11,82.89
2018,5,17,7,45,61.0,169.0,3.95,14.35,203.0,126.37,105.42
2018,5,17,8,0,122.0,213.0,4.0,14.4,281.0,146.62,122.49
2018,5,17,8,15,162.0,249.0,4.0,14.5,348.0,179.5,138.83
2018,5,17,8,30,202.0,285.0,4.0,14.6,415.0,221.89,168.62
2018,5,17,8,45,216.5,304.5,4.0,14.65,452.5,255.74,194.56
2018,5,17,9,0,231.0,324.0,4.0,14.7,490.0,291.59,223.3
2018,5,17,9,15,223.5,342.0,4.0,14.75,509.5,321.57,248.53
2018,5,17,9,30,216.0,360.0,4.0,14.8,529.0,350.74,272.88
2018,5,17,9,45,166.0,380.5,4.0,14.85,513.5,362.68,283.83
2018,5,17,10,0,116.0,401.0,4.0,14.9,498.0,369.19,289.64
2018,5,17,10,15,82.5,379.0,4.05,14.95,449.0,348.75,274.1
2018,5,17,10,30,49.0,357.0,4.1,15.0,400.0,320.53,252.08
2018,5,17,10,45,38.5,353.5,4.15,15.05,388.0,317.25,249.44
2018,5,17,11,0,28.0,350.0,4.2,15.1,376.0,312.58,245.56
2018,5,17,11,15,31.0,365.0,4.25,15.1,394.0,332.05,260.73
2018,5,17,11,30,34.0,380.0,4.3,15.1,412.0,352.07,276.24
2018,5,17,11,45,27.5,356.5,4.35,15.15,382.5,331.29,259.98
2018,5,17,12,0,21.0,333.0,4.4,15.2,353.0,300.37,235.87
2018,5,17,12,15,19.0,320.5,4.55,15.15,338.5,289.71,227.77
2018,5,17,12,30,17.0,308.0,4.7,15.1,324.0,278.61,219.25
2018,5,17,12,45,16.5,300.0,4.8,15.1,315.5,272.47,214.59
2018,5,17,13,0,16.0,292.0,4.9,15.1,307.0,266.09,209.76
2018,5,17,13,15,31.0,321.0,5.05,15.05,349.5,322.22,254.72
2018,5,17,13,30,46.0,350.0,5.2,15.0,392.0,367.2,290.62
2018,5,17,13,45,223.0,309.5,5.35,14.95,503.0,536.59,428.33
2018,5,17,14,0,400.0,269.0,5.5,14.9,614.0,691.59,551.32
2018,5,17,14,15,431.5,252.5,5.6,14.8,612.5,707.99,565.33
2018,5,17,14,30,463.0,236.0,5.7,14.7,611.0,721.69,578.01
2018,5,17,14,45,523.0,210.5,5.75,14.65,615.5,758.63,608.57
2018,5,17,15,0,583.0,185.0,5.8,14.6,620.0,783.89,630.48
2018,5,17,15,15,694.0,145.5,5.8,14.6,634.5,835.54,670.6
2018,5,17,15,30,805.0,106.0,5.8,14.6,649.0,873.65,700.41
2018,5,17,15,45,760.0,109.5,5.9,14.4,594.0,818.62,661.81
2018,5,17,16,0,715.0,113.0,6.0,14.2,539.0,766.97,625.54
2018,5,17,16,15,692.0,108.0,6.0,14.1,491.0,719.6,591.32
2018,5,17,16,30,669.0,103.0,6.0,14.0,443.0,671.18,555.73
2018,5,17,16,45,537.5,119.5,6.0,13.85,374.0,564.79,471.59
2018,5,17,17,0,406.0,136.0,6.0,13.7,305.0,459.48,385.45
2018,5,17,17,15,317.5,127.5,6.0,13.6,249.0,358.42,301.94
2018,5,17,17,30,229.0,119.0,6.0,13.5,193.0,280.92,236.0
2018,5,17,17,45,198.5,100.0,5.95,13.4,156.0,231.81,193.67
2018,5,17,18,0,168.0,81.0,5.9,13.3,119.0,185.27,152.68
2018,5,17,18,15,126.0,63.0,5.8,13.25,87.5,137.55,110.19
2018,5,17,18,30,84.0,45.0,5.7,13.2,56.0,86.58,65.05
2018,5,17,18,45,48.0,29.0,5.6,13.1,34.5,52.23,29.36
2018,5,17,19,0,12.0,13.0,5.5,13.0,13.0,14.5,0.0
2018,5,17,19,15,6.0,6.5,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.56,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.1,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.15,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,8.21,1.65
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,12.33,5.42
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,16.47,9.19
2018,5,18,6,45,0.0,35.0,4.2,13.45,35.0,28.89,20.37
2018,5,18,7,0,0.0,50.0,4.2,13.5,50.0,41.36,31.49
2018,5,18,7,15,0.0,59.5,4.15,13.6,59.5,49.28,38.43
2018,5,18,7,30,0.0,69.0,4.1,13.7,69.0,57.22,45.32
2018,5,18,7,45,0.0,76.0,4.0,13.75,76.0,63.09,50.32
2018,5,18,8,0,0.0,83.0,3.9,13.8,83.0,68.97,55.29
2018,5,18,8,15,0.0,92.0,3.85,13.9,92.0,76.54,58.88
2018,5,18,8,30,0.0,101.0,3.8,14.0,101.0,83.79,64.7
2018,5,18,8,45,0.0,109.0,3.7,14.1,109.0,90.27,69.86
2018,5,18,9,0,0.0,117.0,3.6,14.2,117.0,96.8,75.04
2018,5,18,9,15,1.0,138.5,3.6,14.25,139.5,114.44,89.3
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,132.31,103.65
2018,5,18,9,45,8.0,206.0,3.55,14.4,213.0,171.98,135.46
2018,5,18,10,0,14.0,252.0,3.5,14.5,264.0,212.56,167.65
2018,5,18,10,15,20.5,291.5,3.55,14.6,309.5,249.37,196.58
2018,5,18,10,30,27.0,331.0,3.6,14.7,355.0,286.9,225.84
2018,5,18,10,45,21.5,309.0,3.65,14.85,328.5,269.15,211.61
2018,5,18,11,0,16.0,287.0,3.7,15.0,302.0,249.71,196.13
2018,5,18,11,15,13.5,262.0,3.8,15.0,274.5,228.9,179.72
2018,5,18,11,30,11.0,237.0,3.9,15.0,247.0,207.39,162.68
2018,5,18,11,45,9.5,216.5,4.0,15.05,225.5,189.91,148.77
2018,5,18,12,0,8.0,196.0,4.1,15.1,204.0,172.04,134.51
2018,5,18,12,15,11.0,229.0,4.2,15.1,239.5,203.58,159.81
2018,5,18,12,30,14.0,262.0,4.3,15.1,275.0,235.7,185.37
2018,5,18,12,45,17.5,296.0,4.45,15.1,312.5,269.78,212.41
2018,5,18,13,0,21.0,330.0,4.6,15.1,350.0,304.59,239.91
2018,5,18,13,15,23.0,327.0,4.65,15.0,348.5,320.07,252.32
2018,5,18,13,30,25.0,324.0,4.7,14.9,347.0,321.49,253.85
2018,5,18,13,45,36.0,342.5,4.8,14.85,374.5,352.55,278.89
2018,5,18,14,0,47.0,361.0,4.9,14.8,402.0,384.23,304.33
2018,5,18,14,15,36.5,312.5,4.95,14.7,343.5,327.67,260.41
2018,5,18,14,30,26.0,264.0,5.0,14.6,285.0,270.71,215.73
2018,5,18,14,45,14.0,211.5,5.05,14.5,222.5,196.04,155.98
2018,5,18,15,0,2.0,159.0,5.1,14.4,160.0,137.34,108.17
2018,5,18,15,15,1.0,151.0,5.1,14.4,151.5,129.43,101.93
2018,5,18,15,30,0.0,143.0,5.1,14.4,143.0,121.55,95.67
2018,5,18,15,45,0.0,151.5,5.3,14.15,151.5,129.61,102.72
2018,5,18,16,0,0.0,160.0,5.5,13.9,160.0,138.09,110.16
2018,5,18,16,15,117.5,142.5,5.55,13.75,202.5,241.91,200.83
2018,5,18,16,30,235.0,125.0,5.6,13.6,245.0,326.03,273.79
2018,5,18,16,45,450.5,106.5,5.7,13.5,306.0,484.62,407.43
2018,5,18,17,0,666.0,88.0,5.8,13.4,367.0,596.42,500.22
2018,5,18,17,15,519.5,94.5,5.8,13.3,294.5,476.15,400.96
2018,5,18,17,30,373.0,101.0,5.8,13.2,222.0,361.5,304.69
2018,5,18,17,45,252.5,87.5,5.8,13.05,163.0,246.59,206.85
2018,5,18,18,0,132.0,74.0,5.8,12.9,104.0,157.62,129.49
2018,5,18,18,15,100.5,57.5,5.75,12.85,77.0,109.74,87.18
2018,5,18,18,30,69.0,41.0,5.7,12.8,50.0,74.52,55.52
2018,5,18,18,45,39.5,26.5,5.65,12.7,31.0,45.29,25.73
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,13.08,0.0
2018,5,18,19,15,5.0,6.0,5.55,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.4,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.85,0.0
2018,5,19,5,15,0.0,4.5,5.9,12.4,4.5,3.69,0.0
2018,5,19,5,30,0.0,8.0,5.9,12.4,8.0,6.57,0.0
2018,5,19,5,45,0.0,12.5,5.9,12.4,12.5,10.27,3.32
2018,5,19,6,0,0.0,17.0,5.9,12.4,17.0,13.98,6.82
2018,5,19,6,15,0.0,23.5,5.9,12.45,23.5,19.35,11.77
2018,5,19,6,30,0.0,30.0,5.9,12.5,30.0,24.74,16.69
2018,5,19,6,45,0.0,47.5,5.85,12.5,47.5,39.27,29.78
2018,5,19,7,0,0.0,65.0,5.8,12.5,65.0,53.86,42.81
2018,5,19,7,15,0.0,73.0,5.8,12.55,73.0,60.55,48.64
2018,5,19,7,30,0.0,81.0,5.8,12.6,81.0,67.25,54.41
2018,5,19,7,45,0.0,87.5,5.75,12.7,87.5,72.68,59.0
2018,5,19,8,0,0.0,94.0,5.7,12.8,94.0,77.95,63.4
2018,5,19,8,15,0.0,100.5,5.7,12.9,100.5,83.21,64.72
2018,5,19,8,30,0.0,107.0,5.7,13.0,107.0,88.51,68.93
2018,5,19,8,45,0.0,105.5,5.7,13.1,105.5,87.5,67.86
2018,5,19,9,0,0.0,104.0,5.7,13.2,104.0,86.41,66.75
2018,5,19,9,15,0.5,115.0,5.7,13.35,115.5,95.52,74.09
2018,5,19,9,30,1.0,126.0,5.7,13.5,127.0,104.74,81.5
2018,5,19,9,45,1.5,139.5,5.7,13.6,141.0,116.12,90.66
2018,5,19,10,0,2.0,153.0,5.7,13.7,155.0,127.64,99.92
2018,5,19,10,15,2.0,149.0,5.75,13.85,151.0,124.77,97.39
2018,5,19,10,30,2.0,145.0,5.8,14.0,147.0,121.85,94.85
2018,5,19,10,45,3.5,156.5,5.9,14.1,160.0,132.64,103.56
2018,5,19,11,0,5.0,168.0,6.0,14.2,173.0,143.67,112.44
2018,5,19,11,15,8.0,202.5,6.05,14.3,210.0,175.22,137.91
2018,5,19,11,30,11.0,237.0,6.1,14.4,247.0,207.35,163.69
2018,5,19,11,45,13.5,266.0,6.15,14.45,278.5,235.07,185.81
2018,5,19,12,0,16.0,295.0,6.2,14.5,310.0,263.32,208.29
2018,5,19,12,15,17.0,303.0,6.25,14.55,319.0,272.61,215.66
2018,5,19,12,30,18.0,311.0,6.3,14.6,328.0,281.96,223.12
2018,5,19,12,45,21.0,328.5,6.4,14.6,348.0,301.63,238.88
2018,5,19,13,0,24.0,346.0,6.5,14.6,368.0,336.12,266.3
2018,5,19,13,15,20.0,316.0,6.55,14.6,334.0,292.33,231.82
2018,5,19,13,30,16.0,286.0,6.6,14.6,300.0,262.55,208.33
2018,5,19,13,45,15.5,277.5,6.65,14.55,291.0,255.25,202.81
2018,5,19,14,0,15.0,269.0,6.7,14.5,282.0,247.82,197.16
2018,5,19,14,15,17.0,275.5,6.7,14.45,289.5,256.5,204.52
2018,5,19,14,30,19.0,282.0,6.7,14.4,297.0,265.35,212.05
2018,5,19,14,45,16.0,259.0,6.75,14.35,271.5,241.8,193.43
2018,5,19,15,0,13.0,236.0,6.8,14.3,246.0,218.17,174.67
2018,5,19,15,15,10.5,219.0,6.8,14.3,226.5,200.59,160.69
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,183.03,146.64
2018,5,19,15,45,11.0,202.0,6.8,14.05,208.5,186.5,150.16
2018,5,19,16,0,14.0,202.0,6.8,13.8,210.0,190.08,153.8
2018,5,19,16,15,24.0,194.5,6.8,13.65,207.0,192.18,156.48
2018,5,19,16,30,34.0,187.0,6.8,13.5,204.0,206.7,169.45
2018,5,19,16,45,87.5,158.5,6.8,13.35,196.5,230.66,191.69
2018,5,19,17,0,141.0,130.0,6.8,13.2,189.0,234.88,197.19
2018,5,19,17,15,85.5,76.0,6.75,13.0,110.5,133.85,111.06
2018,5,19,17,30,30.0,22.0,6.7,12.8,32.0,39.91,29.47
2018,5,19,17,45,15.0,14.5,6.65,12.65,19.5,22.5,14.05
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.75,0.0
2018,5,19,18,15,0.0,6.0,6.5,12.4,6.0,4.92,0.0
2018,5,19,18,30,0.0,5.0,6.4,12.3,5.0,4.1,0.0
2018,5,19,18,45,0.0,3.5,6.35,12.25,3.5,2.87,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.2,2.0,1.71,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.2,1.0,0.85,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.71,0.0
2018,5,20,5,15,0.0,7.0,6.0,12.55,7.0,5.75,0.0
2018,5,20,5,30,0.0,12.0,6.0,12.6,12.0,9.87,2.18
2018,5,20,5,45,0.0,20.5,6.05,12.65,20.5,16.88,9.1
2018,5,20,6,0,0.0,29.0,6.1,12.7,29.0,23.92,15.66
2018,5,20,6,15,0.0,39.5,6.1,12.75,39.5,32.63,23.66
2018,5,20,6,30,0.0,50.0,6.1,12.8,50.0,41.36,31.61
2018,5,20,6,45,0.0,60.0,6.05,12.85,60.0,49.69,39.08
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,58.04,46.46
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,54.29,42.98
2018,5,20,7,30,0.0,61.0,6.0,12.9,61.0,50.55,39.51
2018,5,20,7,45,0.0,63.5,5.95,12.95,63.5,52.66,41.23
2018,5,20,8,0,0.0,66.0,5.9,13.0,66.0,54.77,42.94
2018,5,20,8,15,0.0,84.5,5.85,13.0,84.5,70.27,53.82
2018,5,20,8,30,0.0,103.0,5.8,13.0,103.0,85.37,66.3
2018,5,20,8,45,0.0,110.0,5.8,13.05,110.0,91.07,70.84
2018,5,20,9,0,0.0,117.0,5.8,13.1,117.0,96.8,75.41
2018,5,20,9,15,8.5,177.5,5.85,13.15,184.0,147.37,116.69
2018,5,20,9,30,17.0,238.0,5.9,13.2,251.0,198.62,158.1
2018,5,20,9,45,22.5,277.5,5.95,13.25,296.0,229.85,183.07
2018,5,20,10,0,28.0,317.0,6.0,13.3,341.0,266.54,212.31
2018,5,20,10,15,51.5,347.0,6.0,13.4,392.5,307.11,244.52
2018,5,20,10,30,75.0,377.0,6.0,13.5,444.0,350.86,279.19
2018,5,20,10,45,187.0,387.0,6.05,13.65,558.5,439.86,350.46
2018,5,20,11,0,299.0,397.0,6.1,13.8,673.0,540.79,430.32
2018,5,20,11,15,392.5,387.5,6.15,13.9,755.5,624.56,496.17
2018,5,20,11,30,486.0,378.0,6.2,14.0,838.0,713.02,564.88
2018,5,20,11,45,503.0,377.0,6.25,14.1,855.0,752.33,594.85
2018,5,20,12,0,520.0,376.0,6.3,14.2,872.0,790.96,624.25
2018,5,20,12,15,537.0,364.5,6.35,14.2,876.0,819.4,646.39
2018,5,20,12,30,554.0,353.0,6.4,14.2,880.0,846.05,667.2
2018,5,20,12,45,505.0,369.5,6.45,14.2,846.0,835.5,658.8
2018,5,20,13,0,456.0,386.0,6.5,14.2,812.0,820.7,647.33
2018,5,20,13,15,317.0,405.5,6.6,14.1,699.0,706.78,560.18
2018,5,20,13,30,178.0,425.0,6.7,14.0,586.0,584.2,464.38
2018,5,20,13,45,151.5,414.0,6.75,13.9,548.5,552.97,440.75
2018,5,20,14,0,125.0,403.0,6.8,13.8,511.0,520.4,415.62
2018,5,20,14,15,112.5,375.5,6.8,13.65,470.0,483.57,387.67
2018,5,20,14,30,100.0,348.0,6.8,13.5,429.0,445.65,358.62
2018,5,20,14,45,132.0,341.5,6.8,13.35,443.5,471.53,381.09
2018,5,20,15,0,164.0,335.0,6.8,13.2,458.0,496.09,402.42
2018,5,20,15,15,91.5,274.0,6.8,13.2,342.0,345.53,281.55
2018,5,20,15,30,19.0,213.0,6.8,13.2,226.0,203.3,164.2
2018,5,20,15,45,19.0,194.5,6.75,13.0,206.5,186.33,150.93
2018,5,20,16,0,19.0,176.0,6.7,12.8,187.0,169.27,137.35
2018,5,20,16,15,102.5,187.5,6.7,12.75,241.0,277.47,230.31
2018,5,20,16,30,186.0,199.0,6.7,12.7,295.0,354.31,296.23
2018,5,20,16,45,254.5,176.0,6.7,12.65,292.5,389.8,327.54
2018,5,20,17,0,323.0,153.0,6.7,12.6,290.0,402.9,340.25
2018,5,20,17,15,318.5,132.5,6.7,12.6,252.5,363.48,307.69
2018,5,20,17,30,314.0,112.0,6.7,12.6,215.0,323.41,273.81
2018,5,20,17,45,285.5,95.5,6.7,12.55,176.5,274.08,230.91
2018,5,20,18,0,257.0,79.0,6.7,12.5,138.0,226.99,188.94
2018,5,20,18,15,198.0,63.0,6.7,12.5,102.0,169.12,137.16
2018,5,20,18,30,139.0,47.0,6.7,12.5,66.0,117.48,90.66
2018,5,20,18,45,77.0,30.5,6.65,12.5,40.5,70.54,45.16
2018,5,20,19,0,15.0,14.0,6.6,12.5,15.0,16.2,0.0
2018,5,20,19,15,7.5,7.0,6.5,12.45,7.5,5.97,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,3.25,12.4,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,3.2,12.4,7.0,5.97,0.0
2018,5,21,5,15,74.5,23.0,3.1,12.5,29.5,17.83,0.0
2018,5,21,5,30,135.0,39.0,3.0,12.6,52.0,29.94,18.4
2018,5,21,5,45,226.0,54.5,2.9,12.7,91.0,41.35,30.49
2018,5,21,6,0,317.0,70.0,2.8,12.8,130.0,52.61,41.14
2018,5,21,6,15,258.0,86.0,2.7,12.85,144.5,64.35,52.01
2018,5,21,6,30,199.0,102.0,2.6,12.9,159.0,74.69,61.39
2018,5,21,6,45,194.0,126.5,2.5,13.0,191.0,90.34,75.26
2018,5,21,7,0,189.0,151.0,2.4,13.1,223.0,109.19,91.69
2018,5,21,7,15,217.5,171.0,2.3,13.25,265.5,117.31,98.45
2018,5,21,7,30,246.0,191.0,2.2,13.4,308.0,128.87,108.11
2018,5,21,7,45,225.0,215.5,2.15,13.55,331.5,149.07,125.08
2018,5,21,8,0,204.0,240.0,2.1,13.7,355.0,162.5,136.03
2018,5,21,8,15,160.5,263.0,2.15,13.9,358.5,186.88,144.71
2018,5,21,8,30,117.0,286.0,2.2,14.1,362.0,211.44,163.48
2018,5,21,8,45,129.0,307.5,2.25,14.35,396.5,240.56,185.54
2018,5,21,9,0,141.0,329.0,2.3,14.6,431.0,271.53,209.7
2018,5,21,9,15,173.5,350.5,2.45,14.8,482.5,310.63,240.01
2018,5,21,9,30,206.0,372.0,2.6,15.0,534.0,353.91,273.83
2018,5,21,9,45,193.0,390.5,2.75,15.15,547.5,379.81,294.95
2018,5,21,10,0,180.0,409.0,2.9,15.3,561.0,404.36,314.6
2018,5,21,10,15,165.5,420.0,3.05,15.45,563.5,421.34,328.1
2018,5,21,10,30,151.0,431.0,3.2,15.6,566.0,436.62,339.99
2018,5,21,10,45,115.5,434.0,3.35,15.7,538.5,430.79,335.48
2018,5,21,11,0,80.0,437.0,3.5,15.8,511.0,418.43,325.75
2018,5,21,11,15,65.5,426.5,3.65,15.85,487.5,407.67,317.55
2018,5,21,11,30,51.0,416.0,3.8,15.9,464.0,394.92,307.72
2018,5,21,11,45,61.5,427.5,3.95,15.95,486.0,419.62,326.91
2018,5,21,12,0,72.0,439.0,4.1,16.0,508.0,445.11,346.57
2018,5,21,12,15,70.5,436.0,4.3,15.95,503.5,447.69,348.93
2018,5,21,12,30,69.0,433.0,4.5,15.9,499.0,449.65,350.95
2018,5,21,12,45,54.0,413.5,4.7,15.8,464.5,423.12,331.0
2018,5,21,13,0,39.0,394.0,4.9,15.7,430.0,395.06,309.71
2018,5,21,13,15,38.0,383.0,5.1,15.55,418.0,387.2,304.38
2018,5,21,13,30,37.0,372.0,5.3,15.4,406.0,378.8,298.56
2018,5,21,13,45,28.5,335.5,5.45,15.25,361.0,337.66,266.93
2018,5,21,14,0,20.0,299.0,5.6,15.1,316.0,279.96,221.88
2018,5,21,14,15,17.5,281.0,5.7,14.9,295.5,261.86,208.04
2018,5,21,14,30,15.0,263.0,5.8,14.7,275.0,243.59,193.91
2018,5,21,14,45,14.0,250.5,5.9,14.55,261.5,231.75,184.88
2018,5,21,15,0,13.0,238.0,6.0,14.4,248.0,219.85,175.76
2018,5,21,15,15,14.0,232.5,6.0,14.4,242.5,216.35,173.37
2018,5,21,15,30,15.0,227.0,6.0,14.4,237.0,212.86,171.0
2018,5,21,15,45,18.5,222.5,6.1,13.95,234.0,212.59,171.7
2018,5,21,16,0,22.0,218.0,6.2,13.5,231.0,212.29,172.38
2018,5,21,16,15,40.0,211.0,6.15,13.35,232.5,235.75,192.96
2018,5,21,16,30,58.0,204.0,6.1,13.2,234.0,243.74,200.78
2018,5,21,16,45,98.0,186.0,6.1,13.0,230.5,254.64,211.74
2018,5,21,17,0,138.0,168.0,6.1,12.8,227.0,275.23,230.39
2018,5,21,17,15,190.5,144.5,6.1,12.65,214.0,279.55,235.45
2018,5,21,17,30,243.0,121.0,6.1,12.5,201.0,290.11,244.85
2018,5,21,17,45,222.5,102.0,6.05,12.35,165.5,246.06,206.69
2018,5,21,18,0,202.0,83.0,6.0,12.2,130.0,203.47,168.98
2018,5,21,18,15,158.0,65.5,5.95,12.15,97.0,153.7,124.46
2018,5,21,18,30,114.0,48.0,5.9,12.1,64.0,108.4,83.65
2018,5,21,18,45,67.5,31.5,5.8,12.05,40.0,61.65,39.6
2018,5,21,19,0,21.0,15.0,5.7,12.0,16.0,22.26,0.0
2018,5,21,19,15,10.5,7.5,5.65,12.05,8.0,8.79,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.5,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.6,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.5,4.2,12.75,8.5,6.98,0.46
2018,5,22,6,0,0.0,12.0,4.2,12.8,12.0,9.86,3.15
2018,5,22,6,15,0.0,16.0,4.2,12.85,16.0,13.16,6.2
2018,5,22,6,30,0.0,20.0,4.2,12.9,20.0,16.47,9.22
2018,5,22,6,45,0.0,31.5,4.15,13.0,31.5,25.99,17.8
2018,5,22,7,0,0.0,43.0,4.1,13.1,43.0,35.54,26.32
2018,5,22,7,15,0.0,52.5,4.1,13.15,52.5,43.45,33.29
2018,5,22,7,30,0.0,62.0,4.1,13.2,62.0,51.39,40.21
2018,5,22,7,45,0.0,73.5,4.1,13.3,73.5,61.01,48.55
2018,5,22,8,0,0.0,85.0,4.1,13.4,85.0,70.65,56.83
2018,5,22,8,15,0.0,95.5,4.1,13.45,95.5,79.32,61.29
2018,5,22,8,30,0.0,106.0,4.1,13.5,106.0,87.74,68.1
2018,5,22,8,45,0.0,116.0,4.1,13.55,116.0,95.81,74.59
2018,5,22,9,0,0.0,126.0,4.1,13.6,126.0,103.95,81.1
2018,5,22,9,15,1.5,146.5,4.2,13.75,147.5,120.92,94.78
2018,5,22,9,30,3.0,167.0,4.3,13.9,169.0,138.2,108.62
2018,5,22,9,45,5.0,183.0,4.4,14.0,187.0,152.43,119.96
2018,5,22,10,0,7.0,199.0,4.5,14.1,205.0,167.03,131.57
2018,5,22,10,15,8.0,205.0,4.55,14.2,212.0,173.4,136.53
2018,5,22,10,30,9.0,211.0,4.6,14.3,219.0,179.9,141.61
2018,5,22,10,45,9.0,212.5,4.7,14.4,220.5,182.2,143.32
2018,5,22,11,0,9.0,214.0,4.8,14.5,222.0,184.47,145.03
2018,5,22,11,15,10.5,228.5,4.8,14.55,238.0,198.63,156.31
2018,5,22,11,30,12.0,243.0,4.8,14.6,254.0,213.04,167.76
2018,5,22,11,45,12.5,254.0,4.85,14.65,265.5,223.94,176.37
2018,5,22,12,0,13.0,265.0,4.9,14.7,277.0,234.94,185.08
2018,5,22,12,15,14.5,281.0,4.9,14.75,294.5,251.21,197.97
2018,5,22,12,30,16.0,297.0,4.9,14.8,312.0,267.71,211.02
2018,5,22,12,45,17.0,304.0,4.9,14.8,320.0,276.04,217.67
2018,5,22,13,0,18.0,311.0,4.9,14.8,328.0,284.43,224.41
2018,5,22,13,15,19.0,312.5,4.9,14.75,330.0,287.93,227.39
2018,5,22,13,30,20.0,314.0,4.9,14.7,332.0,291.41,230.41
2018,5,22,13,45,35.5,334.0,4.9,14.7,365.0,342.75,271.5
2018,5,22,14,0,51.0,354.0,4.9,14.7,398.0,379.92,301.23
2018,5,22,14,15,62.5,362.0,4.9,14.65,414.0,401.65,318.9
2018,5,22,14,30,74.0,370.0,4.9,14.6,430.0,423.51,336.73
2018,5,22,14,45,77.5,354.0,4.9,14.55,414.5,412.58,329.05
2018,5,22,15,0,81.0,338.0,4.9,14.5,399.0,401.09,321.03
2018,5,22,15,15,98.0,322.5,4.9,14.5,392.5,402.1,323.24
2018,5,22,15,30,115.0,307.0,4.9,14.5,386.0,420.09,338.64
2018,5,22,15,45,135.0,285.5,4.9,14.3,372.0,414.27,335.9
2018,5,22,16,0,155.0,264.0,4.9,14.1,358.0,406.63,331.74
2018,5,22,16,15,182.5,240.0,4.9,14.0,341.5,400.38,328.73
2018,5,22,16,30,210.0,216.0,4.9,13.9,325.0,391.4,323.37
2018,5,22,16,45,221.0,192.0,4.9,13.75,296.0,367.15,305.11
2018,5,22,17,0,232.0,168.0,4.9,13.6,267.0,355.02,296.16
2018,5,22,17,15,257.0,141.5,4.9,13.45,238.0,332.46,278.63
2018,5,22,17,30,282.0,115.0,4.9,13.3,209.0,306.52,257.51
2018,5,22,17,45,279.5,97.0,4.85,13.1,176.5,271.73,227.59
2018,5,22,18,0,277.0,79.0,4.8,12.9,144.0,247.7,205.4
2018,5,22,18,15,227.5,63.5,4.75,12.85,108.5,192.49,156.16
2018,5,22,18,30,178.0,48.0,4.7,12.8,73.0,133.59,103.62
2018,5,22,18,45,110.0,32.5,4.65,12.7,46.0,83.83,56.18
2018,5,22,19,0,42.0,17.0,4.6,12.6,19.0,34.03,0.0
2018,5,22,19,15,21.0,8.5,4.55,12.6,9.5,12.03,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
