Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.71,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,6.99,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,12.35,4.43
2018,5,23,5,45,0.0,25.5,3.4,12.85,25.5,21.03,12.79
2018,5,23,6,0,0.0,36.0,3.4,12.9,36.0,29.74,20.88
2018,5,23,6,15,7.0,62.0,3.4,12.95,64.0,50.53,39.7
2018,5,23,6,30,14.0,88.0,3.4,13.0,92.0,70.22,57.41
2018,5,23,6,45,35.0,118.5,3.4,13.1,131.5,89.89,74.85
2018,5,23,7,0,56.0,149.0,3.4,13.2,171.0,110.27,92.65
2018,5,23,7,15,67.5,172.5,3.5,13.3,202.5,125.95,106.07
2018,5,23,7,30,79.0,196.0,3.6,13.4,234.0,141.28,119.02
2018,5,23,7,45,108.0,221.0,3.65,13.55,279.0,150.26,126.3
2018,5,23,8,0,137.0,246.0,3.7,13.7,324.0,164.53,138.06
2018,5,23,8,15,113.5,258.5,3.8,13.85,326.5,181.37,142.0
2018,5,23,8,30,90.0,271.0,3.9,14.0,329.0,207.13,161.8
2018,5,23,8,45,78.0,291.0,4.0,14.15,344.0,228.12,178.65
2018,5,23,9,0,66.0,311.0,4.1,14.3,359.0,247.92,194.88
2018,5,23,9,15,71.0,331.0,4.15,14.45,385.0,271.79,213.74
2018,5,23,9,30,76.0,351.0,4.2,14.6,411.0,296.55,233.28
2018,5,23,9,45,61.0,352.0,4.25,14.7,401.5,300.18,236.44
2018,5,23,10,0,46.0,353.0,4.3,14.8,392.0,301.61,237.65
2018,5,23,10,15,96.0,388.5,4.35,14.85,473.0,361.8,284.75
2018,5,23,10,30,146.0,424.0,4.4,14.9,554.0,427.62,335.88
2018,5,23,10,45,167.5,441.0,4.4,14.9,593.5,468.32,367.27
2018,5,23,11,0,189.0,458.0,4.4,14.9,633.0,511.16,400.13
2018,5,23,11,15,182.5,466.5,4.35,14.95,637.5,528.77,413.14
2018,5,23,11,30,176.0,475.0,4.3,15.0,642.0,545.47,425.41
2018,5,23,11,45,195.5,475.5,4.3,15.0,662.0,575.24,448.22
2018,5,23,12,0,215.0,476.0,4.3,15.0,682.0,605.55,471.28
2018,5,23,12,15,229.5,471.5,4.25,15.0,691.0,627.31,487.71
2018,5,23,12,30,244.0,467.0,4.2,15.0,700.0,659.68,511.75
2018,5,23,12,45,204.0,464.5,4.15,15.0,658.0,621.18,482.62
2018,5,23,13,0,164.0,462.0,4.1,15.0,616.0,590.89,459.55
2018,5,23,13,15,161.0,454.0,4.1,15.0,603.0,588.01,457.94
2018,5,23,13,30,158.0,446.0,4.1,15.0,590.0,583.91,455.33
2018,5,23,13,45,200.0,429.5,4.1,15.0,606.5,613.75,479.47
2018,5,23,14,0,242.0,413.0,4.1,15.0,623.0,660.44,515.55
2018,5,23,14,15,466.5,302.0,4.15,14.95,689.5,787.24,616.12
2018,5,23,14,30,691.0,191.0,4.2,14.9,756.0,898.21,701.54
2018,5,23,14,45,782.0,144.5,4.3,14.85,757.0,924.89,721.69
2018,5,23,15,0,873.0,98.0,4.4,14.8,758.0,940.92,735.27
2018,5,23,15,15,861.0,96.5,4.4,14.8,717.0,914.86,718.13
2018,5,23,15,30,849.0,95.0,4.4,14.8,676.0,885.79,699.1
2018,5,23,15,45,834.0,92.0,4.45,14.6,630.5,849.58,675.66
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,819.32,656.35
2018,5,23,16,15,798.5,86.5,4.55,14.25,536.5,774.08,625.42
2018,5,23,16,30,778.0,84.0,4.6,14.1,488.0,727.27,592.81
2018,5,23,16,45,751.5,80.5,4.6,13.95,438.0,673.55,553.98
2018,5,23,17,0,725.0,77.0,4.6,13.8,388.0,619.39,513.81
2018,5,23,17,15,687.0,73.0,4.6,13.6,337.0,559.52,466.42
2018,5,23,17,30,649.0,69.0,4.6,13.4,286.0,498.73,416.8
2018,5,23,17,45,577.0,65.5,4.6,13.2,234.0,421.21,351.7
2018,5,23,18,0,505.0,62.0,4.6,13.0,182.0,349.23,289.28
2018,5,23,18,15,319.0,55.5,4.55,12.85,125.0,224.34,182.23
2018,5,23,18,30,133.0,49.0,4.5,12.7,68.0,116.54,90.12
2018,5,23,18,45,78.0,32.0,4.45,12.55,42.0,71.61,48.15
2018,5,23,19,0,23.0,15.0,4.4,12.4,16.0,22.67,0.0
2018,5,23,19,15,11.5,7.5,4.4,12.4,8.0,9.02,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.1,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.71,0.0
2018,5,24,5,15,0.0,7.0,2.5,12.2,7.0,5.75,0.0
2018,5,24,5,30,0.0,12.0,2.4,12.3,12.0,9.86,2.47
2018,5,24,5,45,0.0,19.5,2.3,12.35,19.5,16.05,8.48
2018,5,24,6,0,0.0,27.0,2.2,12.4,27.0,22.26,14.28
2018,5,24,6,15,0.0,37.5,2.15,12.5,37.5,30.96,22.27
2018,5,24,6,30,0.0,48.0,2.1,12.6,48.0,39.69,30.19
2018,5,24,6,45,0.0,63.5,2.05,12.7,63.5,52.61,41.76
2018,5,24,7,0,0.0,79.0,2.0,12.8,79.0,65.16,52.83
2018,5,24,7,15,0.5,102.0,2.05,12.95,102.0,82.89,68.33
2018,5,24,7,30,1.0,125.0,2.1,13.1,125.0,100.3,83.32
2018,5,24,7,45,2.5,145.5,2.1,13.2,146.5,115.67,96.36
2018,5,24,8,0,4.0,166.0,2.1,13.3,168.0,130.85,109.1
2018,5,24,8,15,5.5,173.5,2.2,13.5,177.0,137.86,109.48
2018,5,24,8,30,7.0,181.0,2.3,13.7,186.0,145.27,115.01
2018,5,24,8,45,8.0,190.0,2.35,13.85,196.0,153.82,121.54
2018,5,24,9,0,9.0,199.0,2.4,14.0,206.0,162.47,128.19
2018,5,24,9,15,10.5,213.5,2.45,14.1,221.5,175.6,138.48
2018,5,24,9,30,12.0,228.0,2.5,14.2,237.0,189.02,148.98
2018,5,24,9,45,18.0,262.0,2.55,14.35,276.5,219.74,173.12
2018,5,24,10,0,24.0,296.0,2.6,14.5,316.0,248.28,195.34
2018,5,24,10,15,47.5,350.0,2.7,14.6,391.5,306.57,240.75
2018,5,24,10,30,71.0,404.0,2.8,14.7,467.0,368.57,288.44
2018,5,24,10,45,65.5,397.5,2.9,14.8,457.0,368.13,287.89
2018,5,24,11,0,60.0,391.0,3.0,14.9,447.0,366.53,286.64
2018,5,24,11,15,48.5,381.5,3.1,14.9,427.0,357.03,279.29
2018,5,24,11,30,37.0,372.0,3.2,14.9,407.0,345.97,270.67
2018,5,24,11,45,74.5,409.5,3.3,14.9,480.5,413.48,323.36
2018,5,24,12,0,112.0,447.0,3.4,14.9,554.0,493.67,384.58
2018,5,24,12,15,166.0,460.0,3.55,14.85,618.5,561.53,436.68
2018,5,24,12,30,220.0,473.0,3.7,14.8,683.0,632.06,490.29
2018,5,24,12,45,163.0,455.0,3.85,14.75,610.0,574.26,446.75
2018,5,24,13,0,106.0,437.0,4.0,14.7,537.0,512.48,400.04
2018,5,24,13,15,93.5,425.5,4.05,14.6,512.5,479.94,376.12
2018,5,24,13,30,81.0,414.0,4.1,14.5,488.0,461.18,362.21
2018,5,24,13,45,92.5,414.0,4.15,14.35,496.5,476.17,374.78
2018,5,24,14,0,104.0,414.0,4.2,14.2,505.0,490.96,387.14
2018,5,24,14,15,100.5,397.5,4.15,14.15,482.5,473.99,374.66
2018,5,24,14,30,97.0,381.0,4.1,14.1,460.0,456.34,361.76
2018,5,24,14,45,97.0,364.0,4.1,14.0,440.0,440.94,350.86
2018,5,24,15,0,97.0,347.0,4.1,13.9,420.0,424.95,339.47
2018,5,24,15,15,144.0,320.0,4.1,13.9,422.0,459.63,368.82
2018,5,24,15,30,191.0,293.0,4.1,13.9,424.0,472.85,381.49
2018,5,24,15,45,310.5,253.0,4.0,13.85,449.0,550.21,445.52
2018,5,24,16,0,430.0,213.0,3.9,13.8,474.0,619.36,501.93
2018,5,24,16,15,435.0,192.0,3.85,13.8,437.0,587.68,478.7
2018,5,24,16,30,440.0,171.0,3.8,13.8,400.0,553.73,453.91
2018,5,24,16,45,403.0,159.5,3.75,13.75,353.0,496.62,409.62
2018,5,24,17,0,366.0,148.0,3.7,13.7,306.0,441.02,365.7
2018,5,24,17,15,338.0,131.0,3.7,13.65,262.0,387.34,322.64
2018,5,24,17,30,310.0,114.0,3.7,13.6,218.0,321.76,268.91
2018,5,24,17,45,309.5,95.5,3.7,13.5,184.5,298.56,248.74
2018,5,24,18,0,309.0,77.0,3.7,13.4,151.0,261.14,215.72
2018,5,24,18,15,254.5,64.0,3.6,13.35,115.5,204.83,165.81
2018,5,24,18,30,200.0,51.0,3.5,13.3,80.0,154.3,120.26
2018,5,24,18,45,127.0,35.0,3.45,13.2,51.0,92.41,63.69
2018,5,24,19,0,54.0,19.0,3.4,13.1,22.0,40.18,0.0
2018,5,24,19,15,27.0,9.5,3.35,13.1,11.0,14.25,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,3.05,12.95,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,3.1,13.0,4.0,3.41,0.0
2018,5,25,5,15,1.0,14.0,3.15,13.1,14.0,11.55,0.0
2018,5,25,5,30,2.0,24.0,3.2,13.2,24.0,19.83,10.71
2018,5,25,5,45,7.5,39.5,3.2,13.25,41.0,32.29,22.65
2018,5,25,6,0,13.0,55.0,3.2,13.3,58.0,44.57,34.02
2018,5,25,6,15,25.5,70.0,3.2,13.4,77.0,55.63,44.18
2018,5,25,6,30,38.0,85.0,3.2,13.5,96.0,67.01,54.44
2018,5,25,6,45,41.5,109.0,3.2,13.6,123.0,84.04,69.52
2018,5,25,7,0,45.0,133.0,3.2,13.7,150.0,100.6,83.95
2018,5,25,7,15,27.5,129.5,3.25,13.85,140.5,99.33,82.53
2018,5,25,7,30,10.0,126.0,3.3,14.0,131.0,101.16,83.81
2018,5,25,7,45,5.0,94.5,3.3,14.15,97.0,78.21,63.43
2018,5,25,8,0,0.0,63.0,3.3,14.3,63.0,52.28,40.5
2018,5,25,8,15,0.5,92.0,3.3,14.5,92.5,76.58,58.73
2018,5,25,8,30,1.0,121.0,3.3,14.7,122.0,99.56,77.49
2018,5,25,8,45,2.5,150.0,3.3,14.85,152.0,122.69,96.13
2018,5,25,9,0,4.0,179.0,3.3,15.0,182.0,146.09,114.83
2018,5,25,9,15,7.0,204.5,3.3,15.1,210.0,167.65,131.87
2018,5,25,9,30,10.0,230.0,3.3,15.2,238.0,189.8,149.3
2018,5,25,9,45,10.5,232.0,3.35,15.35,240.5,193.28,151.78
2018,5,25,10,0,11.0,234.0,3.4,15.5,243.0,196.69,154.27
2018,5,25,10,15,11.5,237.5,3.45,15.55,247.5,201.28,157.77
2018,5,25,10,30,12.0,241.0,3.5,15.6,252.0,205.89,161.29
2018,5,25,10,45,12.0,244.0,3.55,15.65,255.0,209.79,164.26
2018,5,25,11,0,12.0,247.0,3.6,15.7,258.0,213.66,167.21
2018,5,25,11,15,12.0,246.0,3.65,15.7,257.0,214.17,167.57
2018,5,25,11,30,12.0,245.0,3.7,15.7,256.0,214.6,167.88
2018,5,25,11,45,24.5,303.5,3.8,15.75,326.5,281.36,220.55
2018,5,25,12,0,37.0,362.0,3.9,15.8,397.0,346.58,271.15
2018,5,25,12,15,55.0,387.0,3.95,15.8,439.5,388.85,303.97
2018,5,25,12,30,73.0,412.0,4.0,15.8,482.0,432.61,337.76
2018,5,25,12,45,76.0,416.0,4.0,15.8,488.0,444.35,346.75
2018,5,25,13,0,79.0,420.0,4.0,15.8,494.0,455.89,355.74
2018,5,25,13,15,62.5,402.0,4.0,15.8,460.0,427.57,334.04
2018,5,25,13,30,46.0,384.0,4.0,15.8,426.0,398.02,311.4
2018,5,25,13,45,40.0,362.5,4.0,15.8,398.5,374.23,293.46
2018,5,25,14,0,34.0,341.0,4.0,15.8,371.0,349.76,274.87
2018,5,25,14,15,24.5,301.0,3.95,15.75,322.0,303.04,238.78
2018,5,25,14,30,15.0,261.0,3.9,15.7,273.0,241.39,190.49
2018,5,25,14,45,12.0,239.0,3.85,15.7,248.5,218.87,172.96
2018,5,25,15,0,9.0,217.0,3.8,15.7,224.0,196.3,155.17
2018,5,25,15,15,9.0,210.5,3.8,15.7,217.0,190.81,151.15
2018,5,25,15,30,9.0,204.0,3.8,15.7,210.0,185.35,147.12
2018,5,25,15,45,13.5,208.0,3.6,15.55,216.5,193.83,154.6
2018,5,25,16,0,18.0,212.0,3.4,15.4,223.0,202.46,162.21
2018,5,25,16,15,22.0,198.0,3.4,15.3,210.5,193.13,155.32
2018,5,25,16,30,26.0,184.0,3.4,15.2,198.0,195.77,158.18
2018,5,25,16,45,81.5,173.0,3.35,15.15,209.5,226.73,185.7
2018,5,25,17,0,137.0,162.0,3.3,15.1,221.0,266.24,219.6
2018,5,25,17,15,199.0,135.5,3.3,14.95,209.0,286.12,237.28
2018,5,25,17,30,261.0,109.0,3.3,14.8,197.0,285.58,237.66
2018,5,25,17,45,262.0,95.0,3.3,14.7,171.0,258.5,214.39
2018,5,25,18,0,263.0,81.0,3.3,14.6,145.0,230.78,189.64
2018,5,25,18,15,214.5,65.5,3.35,14.45,109.5,178.07,143.29
2018,5,25,18,30,166.0,50.0,3.4,14.3,74.0,130.36,100.78
2018,5,25,18,45,104.5,34.5,3.45,14.15,47.5,83.49,57.56
2018,5,25,19,0,43.0,19.0,3.5,14.0,21.0,33.46,0.0
2018,5,25,19,15,21.5,9.5,3.55,13.9,10.5,13.0,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,1.0,3.0,4.8,13.1,3.0,0.0,0.0
2018,5,26,5,0,2.0,6.0,4.9,13.1,6.0,5.12,0.0
2018,5,26,5,15,36.5,21.5,4.95,13.2,25.0,17.12,0.0
2018,5,26,5,30,71.0,37.0,5.0,13.3,44.0,29.0,18.34
2018,5,26,5,45,131.0,52.5,5.05,13.35,75.0,40.1,29.44
2018,5,26,6,0,191.0,68.0,5.1,13.4,106.0,51.51,40.14
2018,5,26,6,15,209.0,87.0,5.1,13.45,139.5,64.73,52.26
2018,5,26,6,30,227.0,106.0,5.1,13.5,173.0,77.54,63.81
2018,5,26,6,45,261.0,123.5,5.05,13.6,214.5,89.12,74.05
2018,5,26,7,0,295.0,141.0,5.0,13.7,256.0,100.34,83.78
2018,5,26,7,15,237.5,165.5,4.95,13.75,266.5,114.23,95.72
2018,5,26,7,30,180.0,190.0,4.9,13.8,277.0,133.66,112.33
2018,5,26,7,45,120.5,209.5,4.8,13.85,270.5,144.32,121.14
2018,5,26,8,0,61.0,229.0,4.7,13.9,264.0,162.78,136.6
2018,5,26,8,15,63.0,247.0,4.6,13.95,285.5,180.14,142.59
2018,5,26,8,30,65.0,265.0,4.5,14.0,307.0,200.28,157.48
2018,5,26,8,45,58.5,272.0,4.4,14.0,312.0,212.37,167.03
2018,5,26,9,0,52.0,279.0,4.3,14.0,317.0,223.28,175.96
2018,5,26,9,15,36.0,277.5,4.2,14.1,304.5,224.36,177.24
2018,5,26,9,30,20.0,276.0,4.1,14.2,292.0,228.34,180.61
2018,5,26,9,45,20.5,289.0,4.0,14.25,306.0,241.41,190.79
2018,5,26,10,0,21.0,302.0,3.9,14.3,320.0,254.62,201.02
2018,5,26,10,15,22.5,316.5,3.8,14.4,336.0,269.67,212.61
2018,5,26,10,30,24.0,331.0,3.7,14.5,352.0,283.93,223.53
2018,5,26,10,45,21.0,318.5,3.65,14.6,337.5,275.97,217.03
2018,5,26,11,0,18.0,306.0,3.6,14.7,323.0,266.2,209.17
2018,5,26,11,15,17.5,305.5,3.65,14.75,322.0,267.53,210.15
2018,5,26,11,30,17.0,305.0,3.7,14.8,321.0,268.7,211.0
2018,5,26,11,45,21.0,330.5,3.7,14.85,350.5,295.35,231.82
2018,5,26,12,0,25.0,356.0,3.7,14.9,380.0,331.11,259.53
2018,5,26,12,15,40.5,388.0,3.85,14.95,427.0,377.01,295.29
2018,5,26,12,30,56.0,420.0,4.0,15.0,474.0,424.54,332.03
2018,5,26,12,45,112.5,436.0,4.15,15.05,542.5,509.49,398.1
2018,5,26,13,0,169.0,452.0,4.3,15.1,611.0,584.43,455.92
2018,5,26,13,15,306.0,402.0,4.45,15.15,683.5,688.45,537.52
2018,5,26,13,30,443.0,352.0,4.6,15.2,756.0,794.53,619.16
2018,5,26,13,45,617.0,260.0,4.75,15.25,807.0,885.02,690.38
2018,5,26,14,0,791.0,168.0,4.9,15.3,858.0,959.44,746.3
2018,5,26,14,15,619.0,223.5,5.05,15.3,752.0,859.72,675.65
2018,5,26,14,30,447.0,279.0,5.2,15.3,646.0,743.42,588.29
2018,5,26,14,45,257.0,305.5,5.35,15.25,514.5,569.01,454.33
2018,5,26,15,0,67.0,332.0,5.5,15.2,383.0,380.21,303.54
2018,5,26,15,15,58.0,308.0,5.5,15.2,350.5,348.31,279.25
2018,5,26,15,30,49.0,284.0,5.5,15.2,318.0,316.3,254.28
2018,5,26,15,45,146.0,251.5,5.7,15.0,342.5,385.46,314.01
2018,5,26,16,0,243.0,219.0,5.9,14.8,367.0,447.55,367.48
2018,5,26,16,15,331.5,196.0,5.9,14.7,380.0,488.42,403.2
2018,5,26,16,30,420.0,173.0,5.9,14.6,393.0,539.27,446.17
2018,5,26,16,45,381.0,162.5,5.95,14.45,346.5,482.62,401.27
2018,5,26,17,0,342.0,152.0,6.0,14.3,300.0,412.56,345.15
2018,5,26,17,15,427.0,124.0,5.95,14.15,285.0,437.63,367.11
2018,5,26,17,30,512.0,96.0,5.9,14.0,270.0,443.76,372.44
2018,5,26,17,45,478.0,86.0,5.8,13.8,227.0,381.89,319.75
2018,5,26,18,0,444.0,76.0,5.7,13.6,184.0,328.35,272.51
2018,5,26,18,15,363.0,65.0,5.55,13.55,140.0,255.0,207.55
2018,5,26,18,30,282.0,54.0,5.4,13.5,96.0,190.15,149.27
2018,5,26,18,45,184.5,38.5,5.3,13.45,62.0,123.62,88.1
2018,5,26,19,0,87.0,23.0,5.2,13.4,28.0,55.16,0.0
2018,5,26,19,15,43.5,11.5,5.05,13.4,14.0,19.71,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,32.0,9.0,2.0,12.7,9.0,7.68,0.0
2018,5,27,5,15,120.5,24.0,2.0,12.95,35.0,18.62,0.0
2018,5,27,5,30,209.0,39.0,2.0,13.2,61.0,30.01,19.32
2018,5,27,5,45,227.5,47.0,2.0,13.4,82.5,35.7,25.67
2018,5,27,6,0,246.0,55.0,2.0,13.6,104.0,41.2,31.03
2018,5,27,6,15,125.0,75.0,1.9,13.8,100.0,58.27,46.48
2018,5,27,6,30,4.0,95.0,1.8,14.0,96.0,75.13,61.53
2018,5,27,6,45,25.0,121.5,1.75,14.25,131.0,91.82,76.15
2018,5,27,7,0,46.0,148.0,1.7,14.5,166.0,109.77,91.6
2018,5,27,7,15,137.5,168.0,1.7,14.7,232.5,119.72,99.88
2018,5,27,7,30,229.0,188.0,1.7,14.9,299.0,126.78,105.54
2018,5,27,7,45,340.5,190.5,1.7,15.15,375.0,129.1,107.06
2018,5,27,8,0,452.0,193.0,1.7,15.4,451.0,122.82,101.23
2018,5,27,8,15,390.0,222.5,1.8,15.6,458.5,160.04,115.75
2018,5,27,8,30,328.0,252.0,1.9,15.8,466.0,208.14,150.76
2018,5,27,8,45,222.0,293.5,2.0,16.0,442.5,248.46,186.42
2018,5,27,9,0,116.0,335.0,2.1,16.2,419.0,267.89,206.16
2018,5,27,9,15,237.0,327.0,2.2,16.35,511.0,306.72,233.45
2018,5,27,9,30,358.0,319.0,2.3,16.5,603.0,365.89,278.16
2018,5,27,9,45,382.0,332.5,2.4,16.7,647.0,412.22,315.21
2018,5,27,10,0,406.0,346.0,2.5,16.9,691.0,458.33,351.75
2018,5,27,10,15,348.5,382.5,2.6,17.05,685.5,485.8,373.73
2018,5,27,10,30,291.0,419.0,2.7,17.2,680.0,505.03,388.61
2018,5,27,10,45,270.5,434.5,2.75,17.3,681.0,526.21,404.64
2018,5,27,11,0,250.0,450.0,2.8,17.4,682.0,545.26,418.7
2018,5,27,11,15,202.5,460.5,2.9,17.5,650.5,536.23,411.68
2018,5,27,11,30,155.0,471.0,3.0,17.6,619.0,524.09,402.15
2018,5,27,11,45,146.0,474.0,3.1,17.7,614.0,532.3,408.28
2018,5,27,12,0,137.0,477.0,3.2,17.8,609.0,539.31,413.37
2018,5,27,12,15,158.5,477.0,3.3,17.8,629.0,568.69,435.81
2018,5,27,12,30,180.0,477.0,3.4,17.8,649.0,598.41,458.36
2018,5,27,12,45,210.0,469.0,3.55,17.85,668.0,628.5,481.55
2018,5,27,13,0,240.0,461.0,3.7,17.9,687.0,658.45,504.63
2018,5,27,13,15,299.0,428.0,3.75,17.9,704.5,706.19,541.17
2018,5,27,13,30,358.0,395.0,3.8,17.9,722.0,739.19,567.17
2018,5,27,13,45,567.0,282.5,3.9,17.9,785.0,856.66,657.47
2018,5,27,14,0,776.0,170.0,4.0,17.9,848.0,945.91,723.26
2018,5,27,14,15,825.0,138.0,4.0,17.8,836.5,962.57,735.34
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,962.42,736.49
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,946.32,726.7
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,926.82,714.72
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,899.76,697.32
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,869.75,677.83
2018,5,27,15,45,816.5,95.5,3.9,17.45,628.0,844.18,661.34
2018,5,27,16,0,802.0,93.0,3.8,17.3,584.0,806.82,636.23
2018,5,27,16,15,783.0,90.0,3.7,17.1,536.5,763.0,606.34
2018,5,27,16,30,764.0,87.0,3.6,16.9,489.0,717.57,574.86
2018,5,27,16,45,737.5,83.0,3.5,16.75,439.0,664.06,536.68
2018,5,27,17,0,711.0,79.0,3.4,16.6,389.0,610.15,497.12
2018,5,27,17,15,674.5,75.0,3.25,16.35,339.0,552.15,452.02
2018,5,27,17,30,638.0,71.0,3.1,16.1,289.0,493.08,404.77
2018,5,27,17,45,587.0,65.0,2.95,15.9,240.0,425.21,348.87
2018,5,27,18,0,536.0,59.0,2.8,15.7,191.0,360.99,294.14
2018,5,27,18,15,459.5,52.0,2.7,15.5,146.5,288.07,230.94
2018,5,27,18,30,383.0,45.0,2.6,15.3,102.0,222.36,172.49
2018,5,27,18,45,266.0,34.0,2.45,15.1,66.5,146.86,104.36
2018,5,27,19,0,149.0,23.0,2.3,14.9,31.0,77.44,1.58
2018,5,27,19,15,74.5,11.5,2.2,14.8,15.5,26.76,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.4,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,7.68,0.0
2018,5,28,5,15,167.5,23.0,1.5,13.7,38.0,17.93,0.0
2018,5,28,5,30,280.0,37.0,1.5,13.9,66.0,28.71,18.28
2018,5,28,5,45,374.0,45.0,1.5,14.1,106.5,36.43,26.25
2018,5,28,6,0,468.0,53.0,1.5,14.3,147.0,42.21,31.85
2018,5,28,6,15,530.5,59.5,1.45,14.6,194.5,46.55,35.95
2018,5,28,6,30,593.0,66.0,1.4,14.9,242.0,50.85,39.83
2018,5,28,6,45,638.0,69.5,1.35,15.15,291.5,52.71,41.42
2018,5,28,7,0,683.0,73.0,1.3,15.4,341.0,59.52,47.3
2018,5,28,7,15,714.5,77.0,1.25,15.85,391.5,61.78,49.05
2018,5,28,7,30,746.0,81.0,1.2,16.3,442.0,63.98,50.7
2018,5,28,7,45,770.5,83.5,1.2,16.7,491.5,64.94,51.27
2018,5,28,8,0,795.0,86.0,1.2,17.1,541.0,65.86,51.8
2018,5,28,8,15,814.0,88.0,1.25,17.4,588.0,104.55,58.36
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,169.42,97.53
2018,5,28,8,45,847.5,92.0,1.35,18.0,678.5,226.5,141.09
2018,5,28,9,0,862.0,94.0,1.4,18.3,722.0,284.63,190.17
2018,5,28,9,15,871.0,96.5,1.45,18.5,760.0,342.28,240.52
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,399.88,290.47
2018,5,28,9,45,885.0,102.0,1.55,18.95,830.0,455.89,338.09
2018,5,28,10,0,890.0,105.0,1.6,19.2,862.0,510.94,383.53
2018,5,28,10,15,896.0,105.5,1.7,19.3,888.5,563.41,426.13
2018,5,28,10,30,902.0,106.0,1.8,19.4,915.0,614.53,466.54
2018,5,28,10,45,906.0,107.0,1.9,19.55,935.0,663.24,504.04
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,710.0,539.24
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,753.61,571.56
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,794.78,600.43
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,831.32,625.45
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,865.02,648.5
2018,5,28,12,15,915.0,111.5,2.55,20.1,990.0,894.44,669.29
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,920.67,688.01
2018,5,28,12,45,913.5,110.5,2.8,20.15,979.0,942.21,703.12
2018,5,28,13,0,912.0,110.0,2.9,20.2,970.0,960.22,715.99
2018,5,28,13,15,908.0,109.5,3.0,20.15,953.0,972.25,725.26
2018,5,28,13,30,904.0,109.0,3.1,20.1,936.0,980.52,732.2
2018,5,28,13,45,898.0,109.0,3.25,20.05,912.5,983.59,736.19
2018,5,28,14,0,892.0,109.0,3.4,20.0,889.0,982.9,737.78
2018,5,28,14,15,884.5,108.0,3.45,19.95,859.0,976.01,734.6
2018,5,28,14,30,877.0,107.0,3.5,19.9,829.0,965.46,729.08
2018,5,28,14,45,867.0,105.5,3.55,19.85,793.0,948.44,719.26
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,928.04,707.18
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,901.58,690.48
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,872.17,671.72
2018,5,28,15,45,817.0,97.5,3.6,19.55,631.0,846.29,656.0
2018,5,28,16,0,802.0,95.0,3.6,19.3,587.0,808.55,631.65
2018,5,28,16,15,782.5,91.5,3.5,19.15,539.0,763.81,601.29
2018,5,28,16,30,763.0,88.0,3.4,19.0,491.0,717.47,569.38
2018,5,28,16,45,737.0,84.5,3.35,18.8,441.5,665.01,532.66
2018,5,28,17,0,711.0,81.0,3.3,18.6,392.0,612.08,494.4
2018,5,28,17,15,675.0,76.0,3.2,18.3,341.5,553.38,449.44
2018,5,28,17,30,639.0,71.0,3.1,18.0,291.0,493.44,402.15
2018,5,28,17,45,589.0,65.5,3.0,17.7,242.5,426.73,347.81
2018,5,28,18,0,539.0,60.0,2.9,17.4,194.0,363.51,294.43
2018,5,28,18,15,463.0,52.5,2.8,17.05,149.0,290.13,231.4
2018,5,28,18,30,387.0,45.0,2.7,16.7,104.0,223.97,173.04
2018,5,28,18,45,270.5,34.0,2.6,16.35,68.0,148.44,105.65
2018,5,28,19,0,154.0,23.0,2.5,16.0,32.0,79.14,9.07
2018,5,28,19,15,77.0,11.5,2.4,15.85,16.0,27.34,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,29,4,45,23.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,5,29,5,0,47.0,9.0,2.4,13.9,10.0,7.68,0.0
2018,5,29,5,15,151.0,24.0,2.45,14.1,38.0,18.67,0.0
2018,5,29,5,30,255.0,39.0,2.5,14.3,66.0,30.14,19.48
2018,5,29,5,45,348.0,48.5,2.6,14.5,106.5,39.34,28.74
2018,5,29,6,0,441.0,58.0,2.7,14.7,147.0,46.22,35.32
2018,5,29,6,15,505.5,64.5,2.7,14.95,194.0,50.36,39.26
2018,5,29,6,30,570.0,71.0,2.7,15.2,241.0,54.49,42.99
2018,5,29,6,45,615.5,76.0,2.65,15.4,291.0,57.27,45.4
2018,5,29,7,0,661.0,81.0,2.6,15.6,341.0,60.02,47.69
2018,5,29,7,15,693.5,85.5,2.65,15.85,391.5,62.2,49.41
2018,5,29,7,30,726.0,90.0,2.7,16.1,442.0,70.29,56.26
2018,5,29,7,45,750.0,93.0,2.75,16.3,491.0,71.31,56.9
2018,5,29,8,0,774.0,96.0,2.8,16.5,540.0,72.29,57.5
2018,5,29,8,15,792.5,99.0,2.9,16.7,586.5,110.28,64.07
2018,5,29,8,30,811.0,102.0,3.0,16.9,633.0,166.37,96.65
2018,5,29,8,45,824.5,105.0,3.1,17.05,676.0,223.49,140.92
2018,5,29,9,0,838.0,108.0,3.2,17.2,719.0,287.92,195.75
2018,5,29,9,15,853.0,108.0,3.3,17.35,758.5,344.35,245.75
2018,5,29,9,30,868.0,108.0,3.4,17.5,798.0,401.36,296.2
2018,5,29,9,45,883.5,104.5,3.5,17.6,832.5,456.33,344.32
2018,5,29,10,0,899.0,101.0,3.6,17.7,867.0,511.31,391.33
2018,5,29,10,15,904.5,103.0,3.7,17.8,894.0,565.07,436.15
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,617.44,478.67
2018,5,29,10,45,913.0,106.5,3.9,18.0,941.0,666.26,517.47
2018,5,29,11,0,916.0,108.0,4.0,18.1,961.0,713.03,553.85
2018,5,29,11,15,918.5,108.5,4.15,18.15,974.0,756.41,587.3
2018,5,29,11,30,921.0,109.0,4.3,18.2,987.0,797.35,617.17
2018,5,29,11,45,921.5,110.5,4.45,18.2,993.0,834.96,644.48
2018,5,29,12,0,922.0,112.0,4.6,18.2,999.0,869.73,669.79
2018,5,29,12,15,920.5,112.5,4.8,18.1,997.0,898.95,691.82
2018,5,29,12,30,919.0,113.0,5.0,18.0,995.0,924.92,711.7
2018,5,29,12,45,914.5,115.5,5.2,17.9,986.0,946.62,728.69
2018,5,29,13,0,910.0,118.0,5.4,17.8,977.0,964.78,743.33
2018,5,29,13,15,905.5,118.5,5.65,17.6,960.5,977.43,754.86
2018,5,29,13,30,901.0,119.0,5.9,17.4,944.0,986.36,763.89
2018,5,29,13,45,893.0,120.5,6.15,17.2,920.5,989.16,768.68
2018,5,29,14,0,885.0,122.0,6.4,17.0,897.0,988.22,770.92
2018,5,29,14,15,877.0,121.5,6.5,16.8,867.5,981.61,768.32
2018,5,29,14,30,869.0,121.0,6.6,16.6,838.0,971.37,763.23
2018,5,29,14,45,856.0,121.0,6.75,16.35,801.5,953.37,752.95
2018,5,29,15,0,843.0,121.0,6.9,16.1,765.0,943.31,748.52
2018,5,29,15,15,829.5,119.0,6.9,16.1,724.0,916.0,729.97
2018,5,29,15,30,816.0,117.0,6.9,16.1,683.0,885.74,709.26
2018,5,29,15,45,799.5,115.0,6.95,15.75,638.5,850.11,685.56
2018,5,29,16,0,783.0,113.0,7.0,15.4,594.0,812.13,659.8
2018,5,29,16,15,759.0,110.5,7.0,15.2,545.5,765.37,626.42
2018,5,29,16,30,735.0,108.0,7.0,15.0,497.0,721.37,594.74
2018,5,29,16,45,702.5,105.0,7.0,14.8,446.5,665.64,553.17
2018,5,29,17,0,670.0,102.0,7.0,14.6,396.0,609.98,509.49
2018,5,29,17,15,627.5,97.0,7.0,14.4,345.0,545.97,457.89
2018,5,29,17,30,585.0,92.0,7.0,14.2,294.0,483.72,406.34
2018,5,29,17,45,525.0,85.0,7.0,13.95,244.0,411.71,345.29
2018,5,29,18,0,465.0,78.0,7.0,13.7,194.0,340.78,283.59
2018,5,29,18,15,388.5,67.0,6.9,13.6,149.0,268.4,219.27
2018,5,29,18,30,312.0,56.0,6.8,13.5,104.0,203.91,160.99
2018,5,29,18,45,215.5,41.5,6.75,13.35,69.0,137.11,99.95
2018,5,29,19,0,119.0,27.0,6.7,13.2,34.0,74.19,14.53
2018,5,29,19,15,61.0,14.5,6.55,13.2,18.0,26.27,0.0
2018,5,29,19,30,3.0,2.0,6.4,13.2,2.0,0.0,0.0
2018,5,29,19,45,1.5,1.0,6.3,13.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,7.45,12.55,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,7.5,12.6,5.0,4.27,0.0
2018,5,30,5,15,0.5,8.5,7.5,12.65,8.5,6.98,0.0
2018,5,30,5,30,0.0,12.0,7.5,12.7,12.0,9.86,2.63
2018,5,30,5,45,0.0,17.5,7.55,12.75,17.5,14.4,7.02
2018,5,30,6,0,0.0,23.0,7.6,12.8,23.0,18.94,11.27
2018,5,30,6,15,0.0,34.0,7.55,12.85,34.0,28.06,19.58
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,37.19,27.85
2018,5,30,6,45,29.5,84.5,7.45,13.0,96.0,67.56,55.03
2018,5,30,7,0,59.0,124.0,7.4,13.1,147.0,95.24,79.5
2018,5,30,7,15,51.0,141.5,7.4,13.15,163.5,107.4,89.98
2018,5,30,7,30,43.0,159.0,7.4,13.2,180.0,119.29,100.11
2018,5,30,7,45,47.5,177.5,7.35,13.25,203.0,131.69,110.6
2018,5,30,8,0,52.0,196.0,7.3,13.3,226.0,143.82,120.75
2018,5,30,8,15,55.5,222.0,7.3,13.4,256.5,164.9,130.95
2018,5,30,8,30,59.0,248.0,7.3,13.5,287.0,188.97,149.3
2018,5,30,8,45,79.0,273.0,7.3,13.55,328.5,216.41,170.37
2018,5,30,9,0,99.0,298.0,7.3,13.6,370.0,240.19,188.92
2018,5,30,9,15,157.0,328.5,7.3,13.75,450.0,289.2,227.09
2018,5,30,9,30,215.0,359.0,7.3,13.9,530.0,345.72,271.91
2018,5,30,9,45,283.5,363.5,7.3,14.05,599.0,391.05,308.26
2018,5,30,10,0,352.0,368.0,7.3,14.2,668.0,449.45,355.37
2018,5,30,10,15,320.0,393.0,7.25,14.35,672.5,476.72,377.95
2018,5,30,10,30,288.0,418.0,7.2,14.5,677.0,500.78,397.28
2018,5,30,10,45,286.0,429.5,7.2,14.65,691.5,530.27,420.64
2018,5,30,11,0,284.0,441.0,7.2,14.8,706.0,559.21,443.22
2018,5,30,11,15,326.5,431.5,7.25,14.8,740.0,602.46,477.78
2018,5,30,11,30,369.0,422.0,7.3,14.8,774.0,647.8,513.78
2018,5,30,11,45,389.5,415.5,7.35,14.85,789.0,679.88,539.04
2018,5,30,12,0,410.0,409.0,7.4,14.9,804.0,717.78,568.5
2018,5,30,12,15,492.0,363.0,7.5,14.85,836.0,769.64,610.61
2018,5,30,12,30,574.0,317.0,7.6,14.8,868.0,821.45,652.6
2018,5,30,12,45,606.0,300.0,7.7,14.75,877.0,854.27,678.85
2018,5,30,13,0,638.0,283.0,7.8,14.7,886.0,886.63,704.8
2018,5,30,13,15,641.5,276.5,7.8,14.65,873.5,899.21,715.01
2018,5,30,13,30,645.0,270.0,7.8,14.6,861.0,908.67,723.05
2018,5,30,13,45,739.0,213.0,7.85,14.55,873.5,953.16,758.84
2018,5,30,14,0,833.0,156.0,7.9,14.5,886.0,984.17,782.84
2018,5,30,14,15,840.0,146.5,7.9,14.45,861.0,983.16,783.14
2018,5,30,14,30,847.0,137.0,7.9,14.4,836.0,978.17,780.76
2018,5,30,14,45,828.0,138.5,7.9,14.35,797.5,956.23,765.9
2018,5,30,15,0,809.0,140.0,7.9,14.3,759.0,931.12,748.77
2018,5,30,15,15,795.5,137.0,7.9,14.3,718.0,903.41,729.54
2018,5,30,15,30,782.0,134.0,7.9,14.3,677.0,872.81,708.1
2018,5,30,15,45,771.0,129.5,7.9,14.1,635.0,840.16,685.53
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,809.8,664.59
2018,5,30,16,15,731.5,123.5,7.9,13.8,544.0,761.29,629.04
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,711.81,592.3
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,652.04,545.93
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,592.89,498.68
2018,5,30,17,15,564.0,110.5,7.85,13.25,335.5,518.13,437.45
2018,5,30,17,30,505.0,104.0,7.8,13.1,279.0,441.66,373.53
2018,5,30,17,45,445.5,95.5,7.75,12.95,231.5,373.61,315.07
2018,5,30,18,0,386.0,87.0,7.7,12.8,184.0,310.5,259.5
2018,5,30,18,15,306.0,76.0,7.6,12.7,142.0,240.75,197.47
2018,5,30,18,30,226.0,65.0,7.5,12.6,100.0,172.64,136.77
2018,5,30,18,45,141.5,46.5,7.35,12.5,66.0,111.45,81.58
2018,5,30,19,0,57.0,28.0,7.2,12.4,32.0,49.74,11.56
2018,5,30,19,15,29.0,15.5,7.15,12.4,17.5,19.84,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,5.12,0.0
2018,5,31,5,15,1.0,11.5,6.25,12.55,11.5,9.47,0.0
2018,5,31,5,30,0.0,17.0,6.3,12.6,17.0,14.0,6.14
2018,5,31,5,45,0.0,27.0,6.3,12.7,27.0,22.27,13.96
2018,5,31,6,0,0.0,37.0,6.3,12.8,37.0,30.56,21.65
2018,5,31,6,15,0.0,47.5,6.35,12.9,47.5,39.29,29.66
2018,5,31,6,30,0.0,58.0,6.4,13.0,58.0,48.03,37.57
2018,5,31,6,45,0.0,80.5,6.45,13.05,80.5,65.8,53.44
2018,5,31,7,0,0.0,103.0,6.5,13.1,103.0,82.99,68.61
2018,5,31,7,15,5.0,129.5,6.5,13.2,132.0,102.77,85.86
2018,5,31,7,30,10.0,156.0,6.5,13.3,161.0,122.17,102.57
2018,5,31,7,45,46.5,193.0,6.5,13.4,219.5,140.93,118.53
2018,5,31,8,0,83.0,230.0,6.5,13.5,278.0,163.83,137.92
2018,5,31,8,15,182.5,249.5,6.5,13.6,366.0,179.75,139.52
2018,5,31,8,30,282.0,269.0,6.5,13.7,454.0,211.47,157.89
2018,5,31,8,45,380.0,263.0,6.5,13.85,530.0,249.24,183.51
2018,5,31,9,0,478.0,257.0,6.5,14.0,606.0,291.63,215.69
2018,5,31,9,15,549.5,241.5,6.6,14.15,663.5,337.41,253.79
2018,5,31,9,30,621.0,226.0,6.7,14.3,721.0,388.78,297.55
2018,5,31,9,45,741.0,178.0,6.75,14.4,792.5,444.2,344.62
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,513.14,402.96
2018,5,31,10,15,868.0,131.0,6.85,14.55,891.0,565.18,448.05
2018,5,31,10,30,875.0,132.0,6.9,14.6,918.0,616.04,491.15
2018,5,31,10,45,879.5,133.5,6.9,14.65,938.5,664.33,531.15
2018,5,31,11,0,884.0,135.0,6.9,14.7,959.0,710.81,568.87
2018,5,31,11,15,888.0,135.5,6.95,14.75,973.0,754.18,603.63
2018,5,31,11,30,892.0,136.0,7.0,14.8,987.0,795.34,635.82
2018,5,31,11,45,893.5,136.0,7.0,14.8,993.0,831.77,662.81
2018,5,31,12,0,895.0,136.0,7.0,14.8,999.0,865.52,687.73
2018,5,31,12,15,892.5,137.5,6.95,14.8,996.5,894.3,708.72
2018,5,31,12,30,890.0,139.0,6.9,14.8,994.0,919.94,727.39
2018,5,31,12,45,884.0,141.5,6.85,14.85,984.0,940.03,741.87
2018,5,31,13,0,878.0,144.0,6.8,14.9,974.0,956.63,753.87
2018,5,31,13,15,875.5,142.5,6.7,14.9,958.0,969.37,763.03
2018,5,31,13,30,873.0,141.0,6.6,14.9,942.0,978.47,769.65
2018,5,31,13,45,869.5,138.5,6.5,14.9,919.0,981.98,772.34
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,981.76,772.46
2018,5,31,14,15,859.0,134.0,6.4,14.85,866.5,974.94,768.66
2018,5,31,14,30,852.0,132.0,6.4,14.8,837.0,964.51,762.39
2018,5,31,14,45,844.0,129.5,6.35,14.8,802.0,961.05,760.92
2018,5,31,15,0,836.0,127.0,6.3,14.8,767.0,941.82,748.01
2018,5,31,15,15,822.5,124.5,6.3,14.8,726.0,914.22,729.33
2018,5,31,15,30,809.0,122.0,6.3,14.8,685.0,883.67,708.46
2018,5,31,15,45,792.5,118.5,6.3,14.65,639.5,846.69,683.07
2018,5,31,16,0,776.0,115.0,6.3,14.5,594.0,807.38,655.71
2018,5,31,16,15,754.0,111.5,6.3,14.35,546.0,761.5,623.01
2018,5,31,16,30,732.0,108.0,6.3,14.2,498.0,718.22,591.9
2018,5,31,16,45,702.0,104.0,6.3,14.1,447.5,663.45,551.03
2018,5,31,17,0,672.0,100.0,6.3,14.0,397.0,608.6,508.01
2018,5,31,17,15,631.5,94.5,6.25,13.85,346.0,545.44,457.15
2018,5,31,17,30,591.0,89.0,6.2,13.7,295.0,483.93,406.28
2018,5,31,17,45,534.5,82.0,6.2,13.5,245.5,413.87,346.99
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,347.85,289.47
2018,5,31,18,15,398.5,66.0,6.05,13.15,151.5,271.57,222.09
2018,5,31,18,30,319.0,57.0,5.9,13.0,107.0,207.6,164.38
2018,5,31,18,45,217.5,43.0,5.8,12.85,72.0,139.18,102.55
2018,5,31,19,0,116.0,29.0,5.7,12.7,37.0,72.08,22.91
2018,5,31,19,15,60.5,16.5,5.6,12.65,20.5,27.9,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.6,12.1,15.0,11.95,0.0
2018,6,1,5,15,149.5,27.5,3.55,12.25,41.5,21.34,2.69
2018,6,1,5,30,246.0,41.0,3.5,12.4,68.0,31.6,21.05
2018,6,1,5,45,341.0,50.5,3.4,12.55,108.5,38.76,28.51
2018,6,1,6,0,436.0,60.0,3.3,12.7,149.0,47.78,37.03
2018,6,1,6,15,499.5,67.5,3.2,12.85,196.5,52.66,41.66
2018,6,1,6,30,563.0,75.0,3.1,13.0,244.0,57.47,46.05
2018,6,1,6,45,608.0,80.5,2.95,13.15,294.0,60.49,48.69
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,63.46,51.19
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,64.81,52.17
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,66.15,53.12
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,73.68,59.48
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,74.92,60.29
2018,6,1,8,15,790.5,102.5,2.25,14.6,590.0,111.07,65.84
2018,6,1,8,30,810.0,105.0,2.2,14.9,637.0,166.66,97.69
2018,6,1,8,45,826.0,106.5,2.1,15.25,680.5,222.96,140.94
2018,6,1,9,0,842.0,108.0,2.0,15.6,724.0,286.93,194.94
2018,6,1,9,15,858.0,107.5,2.05,15.85,764.0,343.37,244.62
2018,6,1,9,30,874.0,107.0,2.1,16.1,804.0,400.5,294.75
2018,6,1,9,45,890.5,104.0,2.1,16.4,839.5,456.42,342.82
2018,6,1,10,0,907.0,101.0,2.1,16.7,875.0,512.49,389.64
2018,6,1,10,15,912.5,102.5,2.2,16.9,902.0,566.16,433.75
2018,6,1,10,30,918.0,104.0,2.3,17.1,929.0,618.43,475.53
2018,6,1,10,45,922.0,104.5,2.4,17.35,949.0,667.36,513.65
2018,6,1,11,0,926.0,105.0,2.5,17.6,969.0,714.3,549.37
2018,6,1,11,15,928.5,105.5,2.6,17.85,982.0,758.0,581.97
2018,6,1,11,30,931.0,106.0,2.7,18.1,995.0,799.24,610.96
2018,6,1,11,45,932.5,106.0,2.8,18.35,1001.0,836.65,636.53
2018,6,1,12,0,934.0,106.0,2.9,18.6,1007.0,871.24,660.04
2018,6,1,12,15,933.5,106.0,3.1,18.75,1005.0,901.13,681.24
2018,6,1,12,30,933.0,106.0,3.3,18.9,1003.0,927.8,700.27
2018,6,1,12,45,931.5,105.5,3.45,19.0,994.0,949.71,715.93
2018,6,1,13,0,930.0,105.0,3.6,19.1,985.0,968.05,729.27
2018,6,1,13,15,926.5,105.0,3.8,19.1,968.5,981.31,739.89
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,990.8,748.08
2018,6,1,13,45,918.0,104.0,4.2,19.1,928.5,994.04,752.13
2018,6,1,14,0,913.0,103.0,4.4,19.1,905.0,993.42,753.7
2018,6,1,14,15,906.5,101.5,4.55,19.0,875.0,987.03,751.93
2018,6,1,14,30,900.0,100.0,4.7,18.9,845.0,976.89,747.64
2018,6,1,14,45,891.0,99.0,4.9,18.85,809.5,961.24,739.78
2018,6,1,15,0,882.0,98.0,5.1,18.8,774.0,942.14,729.41
2018,6,1,15,15,870.0,96.0,5.1,18.8,733.0,915.85,712.36
2018,6,1,15,30,858.0,94.0,5.1,18.8,692.0,886.53,693.13
2018,6,1,15,45,843.0,92.0,5.35,18.45,647.0,851.74,672.2
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,814.52,648.95
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,778.61,625.04
