Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,45,877.0,106.0,5.5,18.4,813.5,950.33,737.26
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,931.91,726.45
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,907.05,710.13
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,879.18,691.65
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,845.25,669.69
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,817.23,651.9
2018,6,11,16,15,796.5,94.0,5.75,17.75,564.0,774.62,622.14
2018,6,11,16,30,777.0,92.0,5.7,17.6,517.0,730.33,590.83
2018,6,11,16,45,751.0,89.0,5.65,17.4,467.5,678.68,553.5
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,626.45,514.51
2018,6,11,17,15,689.5,81.5,5.45,16.9,367.0,568.74,469.07
2018,6,11,17,30,654.0,77.0,5.3,16.6,316.0,509.57,421.31
2018,6,11,17,45,603.5,72.5,5.2,16.3,266.5,443.38,366.5
2018,6,11,18,0,553.0,68.0,5.1,16.0,217.0,380.5,312.77
2018,6,11,18,15,482.5,60.5,4.85,15.75,171.0,308.9,250.36
2018,6,11,18,30,412.0,53.0,4.6,15.5,125.0,243.67,192.23
2018,6,11,18,45,309.0,43.0,4.35,15.2,87.5,170.47,127.7
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,110.97,66.96
2018,6,11,19,15,117.0,19.5,3.95,14.8,28.0,44.01,0.0
2018,6,11,19,30,28.0,6.0,3.8,14.7,6.0,5.12,0.0
2018,6,11,19,45,14.0,3.0,3.6,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,57.5,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.8,13.6,18.0,12.8,0.0
2018,6,12,5,15,236.5,25.5,1.8,13.8,47.5,21.32,5.79
2018,6,12,5,30,358.0,36.0,1.8,14.0,77.0,29.68,19.54
2018,6,12,5,45,346.0,41.0,1.8,14.2,96.5,32.61,23.02
2018,6,12,6,0,334.0,46.0,1.8,14.4,116.0,35.46,25.92
2018,6,12,6,15,167.0,64.5,1.8,14.6,99.5,49.23,38.35
2018,6,12,6,30,0.0,83.0,1.8,14.8,83.0,66.88,54.06
2018,6,12,6,45,2.5,102.5,1.8,15.05,103.5,81.78,67.08
2018,6,12,7,0,5.0,122.0,1.8,15.3,124.0,96.53,79.76
2018,6,12,7,15,19.0,153.5,1.9,15.6,162.5,119.35,99.21
2018,6,12,7,30,33.0,185.0,2.0,15.9,201.0,134.81,112.03
2018,6,12,7,45,61.0,215.0,2.15,16.2,248.5,153.76,127.67
2018,6,12,8,0,89.0,245.0,2.3,16.5,296.0,172.13,142.63
2018,6,12,8,15,150.0,267.5,2.4,16.85,362.5,185.29,142.88
2018,6,12,8,30,211.0,290.0,2.5,17.2,429.0,220.71,165.27
2018,6,12,8,45,314.5,282.0,2.6,17.5,504.5,244.49,178.38
2018,6,12,9,0,418.0,274.0,2.7,17.8,580.0,282.04,204.77
2018,6,12,9,15,581.0,219.5,2.8,17.95,669.5,322.87,234.46
2018,6,12,9,30,744.0,165.0,2.9,18.1,759.0,384.04,282.55
2018,6,12,9,45,631.5,222.0,3.0,18.3,741.0,421.88,317.9
2018,6,12,10,0,519.0,279.0,3.1,18.5,723.0,453.17,345.77
2018,6,12,10,15,318.5,351.0,3.2,18.55,626.0,438.42,337.13
2018,6,12,10,30,118.0,423.0,3.3,18.6,529.0,403.86,310.98
2018,6,12,10,45,91.0,425.5,3.4,18.7,508.5,401.68,309.41
2018,6,12,11,0,64.0,428.0,3.5,18.8,488.0,394.94,304.0
2018,6,12,11,15,63.5,433.5,3.65,18.8,493.5,406.63,312.99
2018,6,12,11,30,63.0,439.0,3.8,18.8,499.0,418.16,321.76
2018,6,12,11,45,69.5,447.5,3.9,18.8,514.5,437.56,336.53
2018,6,12,12,0,76.0,456.0,4.0,18.8,530.0,457.34,351.57
2018,6,12,12,15,83.5,461.0,4.2,18.75,542.0,475.13,365.36
2018,6,12,12,30,91.0,466.0,4.4,18.7,554.0,493.02,379.44
2018,6,12,12,45,94.5,464.0,4.55,18.65,554.5,500.84,385.92
2018,6,12,13,0,98.0,462.0,4.7,18.6,555.0,508.18,392.13
2018,6,12,13,15,170.5,442.5,4.9,18.45,601.5,577.46,446.91
2018,6,12,13,30,243.0,423.0,5.1,18.3,648.0,648.68,502.55
2018,6,12,13,45,448.0,334.5,5.25,18.2,736.5,779.96,605.58
2018,6,12,14,0,653.0,246.0,5.4,18.1,825.0,900.2,698.76
2018,6,12,14,15,782.0,172.5,5.45,17.95,843.5,945.36,732.79
2018,6,12,14,30,911.0,99.0,5.5,17.8,862.0,980.34,759.17
2018,6,12,14,45,902.5,98.0,5.55,17.65,827.0,965.68,750.56
2018,6,12,15,0,894.0,97.0,5.6,17.5,792.0,947.5,739.78
2018,6,12,15,15,883.0,95.0,5.6,17.5,751.5,922.57,723.44
2018,6,12,15,30,872.0,93.0,5.6,17.5,711.0,894.5,704.84
2018,6,12,15,45,858.5,91.0,5.65,17.2,667.0,861.32,683.5
2018,6,12,16,0,845.0,89.0,5.7,16.9,623.0,825.56,660.04
2018,6,12,16,15,827.0,87.0,5.7,16.75,575.5,791.41,636.9
2018,6,12,16,30,809.0,85.0,5.7,16.6,528.0,747.36,605.97
2018,6,12,16,45,784.5,82.5,5.65,16.4,478.5,696.33,569.16
2018,6,12,17,0,760.0,80.0,5.6,16.2,429.0,644.53,530.94
2018,6,12,17,15,726.0,76.0,5.6,15.95,377.5,584.34,483.84
2018,6,12,17,30,692.0,72.0,5.6,15.7,326.0,527.24,437.74
2018,6,12,17,45,643.5,68.0,5.55,15.5,276.0,461.09,382.63
2018,6,12,18,0,595.0,64.0,5.5,15.3,226.0,397.99,328.34
2018,6,12,18,15,526.0,57.5,5.45,15.05,179.0,326.11,265.43
2018,6,12,18,30,457.0,51.0,5.4,14.8,132.0,260.35,206.35
2018,6,12,18,45,350.0,42.5,5.3,14.55,93.0,185.79,139.99
2018,6,12,19,0,243.0,34.0,5.2,14.3,54.0,123.42,76.1
2018,6,12,19,15,140.0,20.5,5.1,14.2,30.5,50.34,0.0
2018,6,12,19,30,37.0,7.0,5.0,14.1,7.0,5.97,0.0
2018,6,12,19,45,18.5,3.5,4.95,14.0,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.6,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,13.66,0.0
2018,6,13,5,15,202.5,28.0,4.7,13.55,47.0,21.8,6.04
2018,6,13,5,30,318.0,40.0,4.7,13.8,76.0,33.16,22.46
2018,6,13,5,45,414.5,47.5,4.7,14.0,119.0,38.49,28.15
2018,6,13,6,0,511.0,55.0,4.7,14.2,162.0,43.89,33.37
2018,6,13,6,15,573.5,60.5,4.65,14.45,210.5,47.46,36.77
2018,6,13,6,30,636.0,66.0,4.6,14.7,259.0,51.05,40.01
2018,6,13,6,45,681.0,69.0,4.55,14.9,310.0,52.63,41.35
2018,6,13,7,0,726.0,72.0,4.5,15.1,361.0,59.09,46.95
2018,6,13,7,15,756.5,75.5,4.55,15.35,412.5,61.06,48.48
2018,6,13,7,30,787.0,79.0,4.6,15.6,464.0,62.98,49.95
2018,6,13,7,45,810.5,81.0,4.6,15.85,514.0,63.69,50.35
2018,6,13,8,0,834.0,83.0,4.6,16.1,564.0,73.49,58.64
2018,6,13,8,15,851.0,84.5,4.7,16.35,611.0,103.52,61.18
2018,6,13,8,30,868.0,86.0,4.8,16.6,658.0,160.38,90.84
2018,6,13,8,45,881.0,88.0,4.95,16.85,701.5,218.48,134.55
2018,6,13,9,0,894.0,90.0,5.1,17.1,745.0,277.47,185.04
2018,6,13,9,15,901.5,92.0,5.2,17.4,782.5,335.53,237.17
2018,6,13,9,30,909.0,94.0,5.3,17.7,820.0,393.35,289.27
2018,6,13,9,45,914.5,96.5,5.4,17.95,853.0,450.28,339.92
2018,6,13,10,0,920.0,99.0,5.5,18.2,886.0,506.3,388.63
2018,6,13,10,15,926.0,100.0,5.55,18.4,913.5,560.29,434.45
2018,6,13,10,30,932.0,101.0,5.6,18.6,941.0,612.93,477.96
2018,6,13,10,45,936.5,101.5,5.6,18.75,962.0,662.69,518.12
2018,6,13,11,0,941.0,102.0,5.6,18.9,983.0,710.52,555.82
2018,6,13,11,15,943.0,102.0,5.65,19.05,995.5,754.06,589.68
2018,6,13,11,30,945.0,102.0,5.7,19.2,1008.0,795.08,620.1
2018,6,13,11,45,946.0,102.0,5.7,19.3,1014.0,832.66,646.73
2018,6,13,12,0,947.0,102.0,5.7,19.4,1020.0,867.38,671.17
2018,6,13,12,15,944.0,104.0,5.8,19.35,1018.0,897.49,693.17
2018,6,13,12,30,941.0,106.0,5.9,19.3,1016.0,924.3,712.89
2018,6,13,12,45,897.5,131.5,6.0,19.3,993.0,932.39,719.25
2018,6,13,13,0,854.0,157.0,6.1,19.3,970.0,935.27,722.1
2018,6,13,13,15,623.0,265.0,6.2,19.2,853.0,861.26,668.15
2018,6,13,13,30,392.0,373.0,6.3,19.1,736.0,754.45,585.47
2018,6,13,13,45,384.5,344.0,6.4,18.95,693.0,728.15,568.22
2018,6,13,14,0,377.0,315.0,6.5,18.8,650.0,698.73,548.21
2018,6,13,14,15,634.5,211.5,6.6,18.6,753.0,851.49,669.84
2018,6,13,14,30,892.0,108.0,6.7,18.4,856.0,971.31,758.44
2018,6,13,14,45,883.5,106.0,6.8,18.2,820.5,955.94,749.08
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,937.09,737.84
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,912.7,721.54
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,885.26,703.01
2018,6,13,15,45,838.5,98.5,6.95,17.55,661.5,852.15,681.58
2018,6,13,16,0,825.0,96.0,7.0,17.1,618.0,824.86,664.34
2018,6,13,16,15,807.5,93.0,7.0,16.8,571.0,782.56,634.9
2018,6,13,16,30,790.0,90.0,7.0,16.5,524.0,738.42,603.7
2018,6,13,16,45,765.5,86.5,6.95,16.25,474.0,686.95,566.02
2018,6,13,17,0,741.0,83.0,6.9,16.0,424.0,634.77,526.78
2018,6,13,17,15,707.5,79.0,6.85,15.7,373.5,575.7,479.89
2018,6,13,17,30,674.0,75.0,6.8,15.4,323.0,520.0,434.34
2018,6,13,17,45,628.0,70.0,6.75,15.1,273.5,454.92,379.73
2018,6,13,18,0,582.0,65.0,6.7,14.8,224.0,392.71,325.85
2018,6,13,18,15,513.5,58.5,6.55,14.6,177.5,321.7,263.1
2018,6,13,18,30,445.0,52.0,6.4,14.4,131.0,256.74,204.33
2018,6,13,18,45,343.0,42.5,6.25,14.15,92.0,183.62,138.94
2018,6,13,19,0,241.0,33.0,6.1,13.9,53.0,122.04,76.34
2018,6,13,19,15,139.5,20.0,6.0,13.85,30.0,49.89,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,12.82,0.0
2018,6,13,19,45,19.0,3.5,5.8,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,4,45,33.0,7.5,5.9,12.8,8.5,0.0,0.0
2018,6,14,5,0,66.0,15.0,5.9,12.8,17.0,12.8,0.0
2018,6,14,5,15,167.5,28.5,5.8,12.9,45.0,22.12,6.18
2018,6,14,5,30,269.0,42.0,5.7,13.0,73.0,32.4,21.88
2018,6,14,5,45,273.0,47.0,5.6,13.05,91.5,35.83,25.91
2018,6,14,6,0,277.0,52.0,5.5,13.1,110.0,39.12,29.28
2018,6,14,6,15,138.5,60.0,5.35,13.2,89.0,45.87,35.53
2018,6,14,6,30,0.0,68.0,5.2,13.3,68.0,55.89,44.56
2018,6,14,6,45,0.0,76.5,5.05,13.4,76.5,62.86,50.74
2018,6,14,7,0,0.0,85.0,4.9,13.5,85.0,69.8,56.77
2018,6,14,7,15,12.5,126.5,4.7,13.65,132.5,100.83,83.94
2018,6,14,7,30,25.0,168.0,4.5,13.8,180.0,124.62,104.37
2018,6,14,7,45,26.0,184.5,4.35,13.95,198.5,135.64,113.49
2018,6,14,8,0,27.0,201.0,4.2,14.1,217.0,146.42,122.31
2018,6,14,8,15,16.5,197.0,4.05,14.3,207.0,154.55,122.77
2018,6,14,8,30,6.0,193.0,3.9,14.5,197.0,153.54,121.59
2018,6,14,8,45,9.0,213.0,3.75,14.7,219.5,170.43,134.73
2018,6,14,9,0,12.0,233.0,3.6,14.9,242.0,187.89,148.26
2018,6,14,9,15,20.5,267.0,3.55,15.05,283.0,217.8,171.58
2018,6,14,9,30,29.0,301.0,3.5,15.2,324.0,242.12,190.34
2018,6,14,9,45,41.5,337.5,3.4,15.35,372.0,278.53,218.51
2018,6,14,10,0,54.0,374.0,3.3,15.5,420.0,317.17,248.21
2018,6,14,10,15,45.5,364.5,3.35,15.6,404.0,313.17,244.99
2018,6,14,10,30,37.0,355.0,3.4,15.7,388.0,307.47,240.47
2018,6,14,10,45,39.5,366.0,3.45,15.8,402.0,323.16,252.54
2018,6,14,11,0,42.0,377.0,3.5,15.9,416.0,339.23,264.8
2018,6,14,11,15,55.0,408.0,3.6,15.9,460.0,379.44,295.8
2018,6,14,11,30,68.0,439.0,3.7,15.9,504.0,421.52,327.94
2018,6,14,11,45,94.0,457.5,3.8,15.95,548.0,464.85,361.15
2018,6,14,12,0,120.0,476.0,3.9,16.0,592.0,517.52,401.09
2018,6,14,12,15,120.0,477.0,4.0,16.0,593.0,528.77,409.56
2018,6,14,12,30,120.0,478.0,4.1,16.0,594.0,539.32,417.71
2018,6,14,12,45,138.5,473.5,4.2,16.0,606.5,560.67,434.52
2018,6,14,13,0,157.0,469.0,4.3,16.0,619.0,581.78,451.25
2018,6,14,13,15,195.5,458.5,4.35,16.0,642.0,615.41,477.75
2018,6,14,13,30,234.0,448.0,4.4,16.0,665.0,648.75,503.94
2018,6,14,13,45,360.0,380.0,4.5,16.0,704.5,724.27,564.07
2018,6,14,14,0,486.0,312.0,4.6,16.0,744.0,799.71,623.3
2018,6,14,14,15,694.0,208.0,4.65,16.0,802.0,904.53,704.35
2018,6,14,14,30,902.0,104.0,4.7,16.0,860.0,976.43,755.94
2018,6,14,14,45,893.0,102.0,4.75,16.0,824.5,960.5,745.83
2018,6,14,15,0,884.0,100.0,4.8,16.0,789.0,941.07,733.9
2018,6,14,15,15,873.0,98.5,4.8,16.0,749.0,917.0,718.3
2018,6,14,15,30,862.0,97.0,4.8,16.0,709.0,889.83,700.5
2018,6,14,15,45,847.5,94.5,4.8,15.95,664.5,855.61,677.64
2018,6,14,16,0,833.0,92.0,4.8,15.9,620.0,818.88,652.8
2018,6,14,16,15,813.0,90.0,4.8,15.8,572.0,783.69,628.99
2018,6,14,16,30,793.0,88.0,4.8,15.7,524.0,738.63,597.45
2018,6,14,16,45,765.5,86.0,4.8,15.6,474.0,686.59,560.1
2018,6,14,17,0,738.0,84.0,4.8,15.5,424.0,634.03,521.24
2018,6,14,17,15,702.5,80.0,4.8,15.3,373.0,576.23,476.15
2018,6,14,17,30,667.0,76.0,4.8,15.1,322.0,517.16,428.75
2018,6,14,17,45,616.5,71.5,4.8,14.95,272.0,450.43,373.51
2018,6,14,18,0,566.0,67.0,4.8,14.8,222.0,386.98,319.25
2018,6,14,18,15,493.0,61.0,4.75,14.6,176.0,315.14,256.66
2018,6,14,18,30,420.0,55.0,4.7,14.4,130.0,249.68,198.22
2018,6,14,18,45,311.5,45.0,4.65,14.2,91.0,174.1,131.63
2018,6,14,19,0,203.0,35.0,4.6,14.0,52.0,113.65,71.94
2018,6,14,19,15,115.5,21.0,4.55,13.9,29.5,45.18,0.0
2018,6,14,19,30,28.0,7.0,4.5,13.8,7.0,11.04,0.0
2018,6,14,19,45,14.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.3,17.0,12.8,0.0
2018,6,15,5,15,146.0,26.5,4.85,13.4,40.5,20.54,5.24
2018,6,15,5,30,231.0,38.0,4.9,13.5,64.0,29.26,19.17
2018,6,15,5,45,162.5,33.0,4.95,13.55,56.0,25.01,16.36
2018,6,15,6,0,94.0,28.0,5.0,13.6,48.0,22.37,14.32
2018,6,15,6,15,47.0,29.0,5.0,13.7,39.0,24.32,16.18
2018,6,15,6,30,0.0,30.0,5.0,13.8,30.0,24.74,16.6
2018,6,15,6,45,0.0,32.0,5.0,13.9,32.0,26.41,18.07
2018,6,15,7,0,0.0,34.0,5.0,14.0,34.0,28.08,19.51
2018,6,15,7,15,0.0,48.0,5.05,14.1,48.0,39.72,29.8
2018,6,15,7,30,0.0,62.0,5.1,14.2,62.0,51.39,40.01
2018,6,15,7,45,0.0,68.5,5.1,14.25,68.5,56.84,44.65
2018,6,15,8,0,0.0,75.0,5.1,14.3,75.0,62.3,49.27
2018,6,15,8,15,0.0,75.5,5.2,14.35,75.5,62.75,47.19
2018,6,15,8,30,0.0,76.0,5.3,14.4,76.0,63.21,47.42
2018,6,15,8,45,0.0,81.5,5.35,14.45,81.5,67.86,51.14
2018,6,15,9,0,0.0,87.0,5.4,14.5,87.0,72.51,54.85
2018,6,15,9,15,0.0,102.5,5.35,14.55,102.5,85.27,65.25
2018,6,15,9,30,0.0,118.0,5.3,14.6,118.0,97.87,75.46
2018,6,15,9,45,0.5,131.5,5.3,14.65,132.0,109.12,84.51
2018,6,15,10,0,1.0,145.0,5.3,14.7,146.0,120.51,93.64
2018,6,15,10,15,2.0,147.5,5.3,14.75,149.5,123.35,95.8
2018,6,15,10,30,3.0,150.0,5.3,14.8,153.0,126.31,98.1
2018,6,15,10,45,4.5,162.0,5.25,14.9,166.5,137.5,107.06
2018,6,15,11,0,6.0,174.0,5.2,15.0,180.0,148.92,116.18
2018,6,15,11,15,7.5,189.5,5.2,15.05,197.0,163.47,127.84
2018,6,15,11,30,9.0,205.0,5.2,15.1,214.0,178.27,139.66
2018,6,15,11,45,10.0,217.5,5.2,15.1,227.5,190.39,149.34
2018,6,15,12,0,11.0,230.0,5.2,15.1,241.0,202.67,159.15
2018,6,15,12,15,12.0,243.5,5.25,15.15,255.5,215.93,169.71
2018,6,15,12,30,13.0,257.0,5.3,15.2,270.0,229.32,180.38
2018,6,15,12,45,14.5,279.5,5.4,15.25,293.5,251.1,197.7
2018,6,15,13,0,16.0,302.0,5.5,15.3,317.0,273.18,215.22
2018,6,15,13,15,18.5,314.5,5.6,15.3,331.5,287.64,226.85
2018,6,15,13,30,21.0,327.0,5.7,15.3,346.0,302.3,238.67
2018,6,15,13,45,22.0,326.5,5.8,15.25,346.0,303.96,240.32
2018,6,15,14,0,23.0,326.0,5.9,15.2,346.0,305.58,242.0
2018,6,15,14,15,92.0,294.5,6.0,15.15,372.0,375.09,300.0
2018,6,15,14,30,161.0,263.0,6.1,15.1,398.0,426.8,343.64
2018,6,15,14,45,332.0,213.5,6.15,15.05,477.0,556.86,451.02
2018,6,15,15,0,503.0,164.0,6.2,15.0,556.0,670.65,543.85
2018,6,15,15,15,601.0,146.0,6.2,15.0,590.5,734.34,593.88
2018,6,15,15,30,699.0,128.0,6.2,15.0,625.0,787.17,635.17
2018,6,15,15,45,428.5,170.0,6.25,14.75,468.5,576.53,472.08
2018,6,15,16,0,158.0,212.0,6.3,14.5,312.0,347.66,285.21
2018,6,15,16,15,112.0,215.0,6.3,14.35,283.0,309.99,254.41
2018,6,15,16,30,66.0,218.0,6.3,14.2,254.0,260.48,213.36
2018,6,15,16,45,117.0,202.5,6.25,14.1,259.5,296.03,244.65
2018,6,15,17,0,168.0,187.0,6.2,14.0,265.0,312.45,259.9
2018,6,15,17,15,207.0,162.0,6.15,13.8,246.5,318.26,265.9
2018,6,15,17,30,246.0,137.0,6.1,13.6,228.0,306.02,256.58
2018,6,15,17,45,246.5,116.5,6.05,13.45,196.0,272.55,228.22
2018,6,15,18,0,247.0,96.0,6.0,13.3,164.0,238.3,198.33
2018,6,15,18,15,197.5,79.5,5.9,13.2,127.0,184.87,151.32
2018,6,15,18,30,148.0,63.0,5.8,13.1,90.0,136.37,108.3
2018,6,15,18,45,100.5,46.5,5.75,13.0,62.5,93.79,70.44
2018,6,15,19,0,53.0,30.0,5.7,12.9,35.0,50.62,30.42
2018,6,15,19,15,26.5,17.0,5.6,12.9,19.5,20.78,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.9,4.0,3.41,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.9,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,45.0,15.0,2.4,13.5,16.0,12.8,0.0
2018,6,16,5,15,134.0,30.0,2.35,13.6,43.0,23.2,6.52
2018,6,16,5,30,223.0,45.0,2.3,13.7,70.0,34.5,23.61
2018,6,16,5,45,236.5,48.5,2.25,13.75,87.0,36.77,26.69
2018,6,16,6,0,250.0,52.0,2.2,13.8,104.0,38.96,29.09
2018,6,16,6,15,125.0,57.5,2.2,13.9,83.5,44.01,33.8
2018,6,16,6,30,0.0,63.0,2.2,14.0,63.0,52.11,41.09
2018,6,16,6,45,0.0,81.0,2.25,14.15,81.0,66.21,53.57
2018,6,16,7,0,0.0,99.0,2.3,14.3,99.0,80.14,65.71
2018,6,16,7,15,10.0,136.0,2.25,14.4,141.0,107.38,89.32
2018,6,16,7,30,20.0,173.0,2.2,14.5,183.0,133.69,111.73
2018,6,16,7,45,29.0,197.5,2.15,14.65,213.5,143.32,119.51
2018,6,16,8,0,38.0,222.0,2.1,14.8,244.0,158.68,132.11
2018,6,16,8,15,43.0,243.5,2.1,14.95,270.5,175.36,138.41
2018,6,16,8,30,48.0,265.0,2.1,15.1,297.0,196.29,153.68
2018,6,16,8,45,81.5,295.5,2.05,15.25,353.5,228.53,177.15
2018,6,16,9,0,115.0,326.0,2.0,15.4,410.0,257.83,198.63
2018,6,16,9,15,167.5,348.5,2.05,15.55,478.5,300.48,230.58
2018,6,16,9,30,220.0,371.0,2.1,15.7,547.0,349.63,268.05
2018,6,16,9,45,285.5,367.0,2.15,15.9,605.0,386.67,296.51
2018,6,16,10,0,351.0,363.0,2.2,16.1,663.0,436.65,335.22
2018,6,16,10,15,494.0,307.0,2.3,16.2,744.0,492.3,378.76
2018,6,16,10,30,637.0,251.0,2.4,16.3,825.0,560.48,432.11
2018,6,16,10,45,635.5,255.0,2.5,16.45,838.5,599.49,462.6
2018,6,16,11,0,634.0,259.0,2.6,16.6,852.0,636.96,491.46
2018,6,16,11,15,605.0,277.5,2.75,16.65,850.0,664.92,512.81
2018,6,16,11,30,576.0,296.0,2.9,16.7,848.0,689.13,531.04
2018,6,16,11,45,553.0,312.0,3.05,16.75,845.0,715.45,550.48
2018,6,16,12,0,530.0,328.0,3.2,16.8,842.0,736.27,565.75
2018,6,16,12,15,404.0,386.0,3.35,16.8,777.5,703.15,539.99
2018,6,16,12,30,278.0,444.0,3.5,16.8,713.0,655.38,503.36
2018,6,16,12,45,211.0,456.0,3.65,16.8,659.0,609.07,469.12
2018,6,16,13,0,144.0,468.0,3.8,16.8,605.0,568.5,438.3
2018,6,16,13,15,213.5,448.0,4.0,16.75,647.5,621.76,480.74
2018,6,16,13,30,283.0,428.0,4.2,16.7,690.0,690.09,533.25
2018,6,16,13,45,420.5,358.5,4.35,16.65,737.5,775.14,599.83
2018,6,16,14,0,558.0,289.0,4.5,16.6,785.0,845.45,655.54
2018,6,16,14,15,713.0,207.5,4.6,16.5,820.0,921.68,714.44
2018,6,16,14,30,868.0,126.0,4.7,16.4,855.0,966.08,747.33
2018,6,16,14,45,857.5,125.5,4.8,16.25,820.5,950.97,738.78
2018,6,16,15,0,847.0,125.0,4.9,16.1,786.0,943.77,736.29
2018,6,16,15,15,700.5,137.5,4.9,16.1,665.0,811.08,641.78
2018,6,16,15,30,554.0,150.0,4.9,16.1,544.0,686.14,550.75
2018,6,16,15,45,281.0,170.0,5.15,15.85,369.5,447.68,364.48
2018,6,16,16,0,8.0,190.0,5.4,15.6,195.0,171.59,136.52
2018,6,16,16,15,26.0,198.0,5.5,15.4,212.5,206.85,166.85
2018,6,16,16,30,44.0,206.0,5.6,15.2,230.0,230.37,187.23
2018,6,16,16,45,90.5,194.5,5.7,15.0,238.0,253.55,208.29
2018,6,16,17,0,137.0,183.0,5.8,14.8,246.0,286.12,236.74
2018,6,16,17,15,201.5,158.5,5.9,14.65,239.5,297.93,248.31
2018,6,16,17,30,266.0,134.0,6.0,14.5,233.0,315.0,263.42
2018,6,16,17,45,262.0,115.0,6.05,14.3,200.0,279.7,233.61
2018,6,16,18,0,258.0,96.0,6.1,14.1,167.0,244.07,202.66
2018,6,16,18,15,218.5,79.5,6.05,13.95,131.0,194.67,159.14
2018,6,16,18,30,179.0,63.0,6.0,13.8,95.0,149.09,118.43
2018,6,16,18,45,123.5,47.0,5.9,13.6,66.0,102.54,77.16
2018,6,16,19,0,68.0,31.0,5.8,13.4,37.0,56.38,34.55
2018,6,16,19,15,34.0,18.0,5.75,13.35,21.0,27.46,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.27,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.0,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,3.9,14.1,7.0,5.97,0.0
2018,6,17,5,15,2.5,12.0,3.9,14.15,12.0,9.88,0.0
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,14.0,6.2
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,22.69,14.27
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,31.39,22.28
2018,6,17,6,15,0.0,52.5,3.75,14.5,52.5,43.46,33.21
2018,6,17,6,30,0.0,67.0,3.7,14.6,67.0,55.12,43.66
2018,6,17,6,45,0.0,86.0,3.65,14.65,86.0,69.89,56.72
2018,6,17,7,0,0.0,105.0,3.6,14.7,105.0,84.47,69.43
2018,6,17,7,15,7.0,135.0,3.55,14.85,138.5,106.64,88.59
2018,6,17,7,30,14.0,165.0,3.5,15.0,172.0,128.31,107.01
2018,6,17,7,45,22.5,191.0,3.4,15.1,203.5,146.96,122.63
2018,6,17,8,0,31.0,217.0,3.3,15.2,235.0,155.73,129.63
2018,6,17,8,15,28.0,227.0,3.25,15.3,244.0,165.04,130.48
2018,6,17,8,30,25.0,237.0,3.2,15.4,253.0,186.04,146.61
2018,6,17,8,45,28.5,259.0,3.15,15.55,278.5,196.81,154.47
2018,6,17,9,0,32.0,281.0,3.1,15.7,304.0,217.68,170.62
2018,6,17,9,15,57.0,317.0,3.0,15.8,361.0,254.89,198.99
2018,6,17,9,30,82.0,353.0,2.9,15.9,418.0,295.84,230.33
2018,6,17,9,45,99.5,379.0,2.85,16.05,461.5,330.57,256.95
2018,6,17,10,0,117.0,405.0,2.8,16.2,505.0,363.37,282.02
2018,6,17,10,15,119.5,411.0,2.7,16.4,516.0,381.92,296.08
2018,6,17,10,30,122.0,417.0,2.6,16.6,527.0,400.44,309.98
2018,6,17,10,45,109.0,422.0,2.55,16.75,522.0,408.73,316.0
2018,6,17,11,0,96.0,427.0,2.5,16.9,517.0,414.33,319.86
2018,6,17,11,15,120.0,445.0,2.45,17.05,559.0,457.3,352.03
2018,6,17,11,30,144.0,463.0,2.4,17.2,601.0,501.29,384.43
2018,6,17,11,45,269.5,409.5,2.4,17.35,670.0,570.67,437.88
2018,6,17,12,0,395.0,356.0,2.4,17.5,739.0,649.87,497.55
2018,6,17,12,15,642.5,242.0,2.4,17.6,864.0,778.5,593.95
2018,6,17,12,30,890.0,128.0,2.4,17.7,989.0,896.73,676.35
2018,6,17,12,45,891.5,125.0,2.4,17.75,981.5,919.09,690.37
2018,6,17,13,0,893.0,122.0,2.4,17.8,974.0,938.12,703.11
2018,6,17,13,15,890.0,121.5,2.45,17.85,959.0,951.79,712.83
2018,6,17,13,30,887.0,121.0,2.5,17.9,944.0,961.85,720.28
2018,6,17,13,45,883.0,119.5,2.55,17.9,922.0,966.35,724.31
2018,6,17,14,0,879.0,118.0,2.6,17.9,900.0,967.14,726.03
2018,6,17,14,15,873.0,116.0,2.6,17.85,871.5,961.84,723.49
2018,6,17,14,30,867.0,114.0,2.6,17.8,843.0,952.9,718.68
2018,6,17,14,45,859.5,112.5,2.65,17.75,809.5,939.51,711.42
2018,6,17,15,0,852.0,111.0,2.7,17.7,776.0,922.71,701.93
2018,6,17,15,15,840.0,108.5,2.7,17.7,736.0,897.46,686.13
2018,6,17,15,30,828.0,106.0,2.7,17.7,696.0,869.24,668.3
2018,6,17,15,45,813.5,103.5,2.7,17.55,652.5,845.14,653.68
2018,6,17,16,0,799.0,101.0,2.7,17.4,609.0,809.05,630.43
2018,6,17,16,15,779.5,98.0,2.75,17.25,562.0,766.09,602.34
2018,6,17,16,30,760.0,95.0,2.8,17.1,515.0,721.48,572.59
2018,6,17,16,45,734.5,91.5,2.8,16.95,466.0,670.49,537.23
2018,6,17,17,0,709.0,88.0,2.8,16.8,417.0,621.55,502.01
2018,6,17,17,15,674.0,84.5,2.8,16.55,367.5,563.62,458.22
2018,6,17,17,30,639.0,81.0,2.8,16.3,318.0,506.7,413.82
2018,6,17,17,45,591.0,75.5,2.8,16.1,269.0,441.5,361.26
2018,6,17,18,0,543.0,70.0,2.8,15.9,220.0,379.39,309.43
2018,6,17,18,15,476.5,62.0,2.75,15.65,174.5,309.53,249.76
2018,6,17,18,30,410.0,54.0,2.7,15.4,129.0,245.65,193.65
2018,6,17,18,45,314.0,44.5,2.6,15.2,91.5,174.9,131.71
2018,6,17,19,0,218.0,35.0,2.5,15.0,54.0,118.59,76.67
2018,6,17,19,15,127.0,21.5,2.45,14.9,31.0,59.77,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.8,8.0,13.41,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,40.5,7.0,1.55,13.75,8.0,0.0,0.0
2018,6,18,5,0,81.0,14.0,1.6,13.9,16.0,11.95,0.0
2018,6,18,5,15,169.5,24.5,1.6,14.05,40.0,19.06,4.01
2018,6,18,5,30,258.0,35.0,1.6,14.2,64.0,27.1,17.29
2018,6,18,5,45,259.0,37.5,1.65,14.4,79.0,28.78,19.63
2018,6,18,6,0,260.0,40.0,1.7,14.6,94.0,30.38,21.39
2018,6,18,6,15,130.0,41.5,1.65,14.75,68.5,32.56,23.5
2018,6,18,6,30,0.0,43.0,1.6,14.9,43.0,35.53,26.2
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,41.35,31.35
2018,6,18,7,0,0.0,57.0,1.5,15.2,57.0,47.19,36.43
2018,6,18,7,15,0.0,80.0,1.5,15.35,80.0,66.4,53.21
2018,6,18,7,30,0.0,103.0,1.5,15.5,103.0,84.26,68.56
2018,6,18,7,45,0.0,120.5,1.5,15.65,120.5,97.74,79.91
2018,6,18,8,0,0.0,138.0,1.5,15.8,138.0,111.05,91.0
2018,6,18,8,15,2.5,161.5,1.55,16.0,163.0,128.94,101.16
2018,6,18,8,30,5.0,185.0,1.6,16.2,188.0,147.61,115.71
2018,6,18,8,45,11.5,217.5,1.65,16.35,225.5,173.96,136.12
2018,6,18,9,0,18.0,250.0,1.7,16.5,263.0,201.41,157.25
2018,6,18,9,15,55.0,302.0,1.75,16.7,345.0,244.21,189.28
2018,6,18,9,30,92.0,354.0,1.8,16.9,427.0,299.81,231.3
2018,6,18,9,45,132.5,381.5,1.85,17.1,492.0,340.1,261.53
2018,6,18,10,0,173.0,409.0,1.9,17.3,557.0,391.48,300.29
2018,6,18,10,15,180.5,423.5,1.95,17.4,582.0,421.7,323.28
2018,6,18,10,30,188.0,438.0,2.0,17.5,607.0,452.66,346.67
2018,6,18,10,45,200.0,448.5,2.1,17.65,632.0,484.03,370.27
2018,6,18,11,0,212.0,459.0,2.2,17.8,657.0,516.29,394.31
2018,6,18,11,15,220.0,465.0,2.3,17.85,673.5,542.95,414.24
2018,6,18,11,30,228.0,471.0,2.4,17.9,690.0,569.74,434.17
2018,6,18,11,45,233.0,473.0,2.5,17.95,698.0,590.87,449.91
2018,6,18,12,0,238.0,475.0,2.6,18.0,706.0,611.51,465.26
2018,6,18,12,15,247.0,472.5,2.7,18.0,712.0,638.53,485.27
2018,6,18,12,30,256.0,470.0,2.8,18.0,718.0,658.85,500.52
2018,6,18,12,45,224.5,470.5,2.95,18.0,686.5,633.93,482.85
2018,6,18,13,0,193.0,471.0,3.1,18.0,655.0,615.69,469.92
2018,6,18,13,15,158.0,462.0,3.15,17.95,611.0,583.02,446.1
2018,6,18,13,30,123.0,453.0,3.2,17.9,567.0,548.17,420.49
2018,6,18,13,45,239.5,385.0,3.25,17.85,600.5,613.74,473.33
2018,6,18,14,0,356.0,317.0,3.3,17.8,634.0,679.54,525.24
2018,6,18,14,15,615.0,214.0,3.35,17.65,740.0,834.27,643.46
2018,6,18,14,30,874.0,111.0,3.4,17.5,846.0,956.41,729.35
2018,6,18,14,45,865.5,109.0,3.4,17.4,811.5,941.51,719.49
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,923.19,708.48
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,898.84,693.07
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,871.51,675.56
2018,6,18,15,45,819.5,101.0,3.45,17.0,654.5,847.71,661.57
2018,6,18,16,0,805.0,99.0,3.5,16.7,611.0,812.07,638.89
2018,6,18,16,15,786.5,95.5,3.55,16.55,564.0,769.22,610.33
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,724.65,580.06
2018,6,18,16,45,742.5,89.0,3.6,16.25,468.0,673.98,544.44
2018,6,18,17,0,717.0,86.0,3.6,16.1,419.0,622.71,507.15
2018,6,18,17,15,683.5,81.5,3.6,15.9,369.0,566.75,464.21
2018,6,18,17,30,650.0,77.0,3.6,15.7,319.0,509.24,418.78
2018,6,18,17,45,604.0,71.5,3.6,15.5,270.0,444.75,366.23
2018,6,18,18,0,558.0,66.0,3.6,15.3,221.0,383.18,314.32
2018,6,18,18,15,491.5,59.0,3.5,15.1,175.5,313.73,254.36
2018,6,18,18,30,425.0,52.0,3.4,14.9,130.0,250.22,198.05
2018,6,18,18,45,269.5,40.0,3.35,14.7,84.0,153.79,116.0
2018,6,18,19,0,114.0,28.0,3.3,14.5,38.0,71.37,44.97
2018,6,18,19,15,57.0,15.5,3.3,14.4,20.5,32.53,0.0
2018,6,18,19,30,0.0,3.0,3.3,14.3,3.0,2.56,0.0
2018,6,18,19,45,0.0,1.5,3.25,14.15,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.0,3.15,13.55,3.5,0.0,0.0
2018,6,19,5,0,29.0,6.0,3.2,13.6,7.0,5.12,0.0
2018,6,19,5,15,68.5,14.5,3.2,13.7,21.0,11.21,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.8,35.0,17.6,9.25
2018,6,19,5,45,150.5,26.5,3.2,13.85,52.5,20.18,12.1
2018,6,19,6,0,193.0,30.0,3.2,13.9,70.0,22.76,14.66
2018,6,19,6,15,96.5,29.5,3.2,13.95,49.5,21.5,13.66
2018,6,19,6,30,0.0,29.0,3.2,14.0,29.0,23.91,15.86
2018,6,19,6,45,0.0,34.0,3.15,14.1,34.0,28.06,19.56
2018,6,19,7,0,0.0,39.0,3.1,14.2,39.0,32.22,23.22
2018,6,19,7,15,0.0,63.0,3.05,14.3,63.0,52.21,40.88
2018,6,19,7,30,0.0,87.0,3.0,14.4,87.0,72.11,58.24
2018,6,19,7,45,0.0,93.5,2.95,14.5,93.5,77.39,62.62
2018,6,19,8,0,0.0,100.0,2.9,14.6,100.0,82.64,66.95
2018,6,19,8,15,0.0,115.5,2.9,14.8,115.5,94.79,73.74
2018,6,19,8,30,0.0,131.0,2.9,15.0,131.0,107.07,83.56
2018,6,19,8,45,1.0,145.5,2.85,15.15,146.0,118.83,92.86
2018,6,19,9,0,2.0,160.0,2.8,15.3,161.0,130.82,102.28
2018,6,19,9,15,5.0,183.5,2.8,15.45,187.0,150.55,117.86
2018,6,19,9,30,8.0,207.0,2.8,15.6,213.0,170.81,133.77
2018,6,19,9,45,13.0,246.0,2.8,15.75,256.5,204.39,160.15
2018,6,19,10,0,18.0,285.0,2.8,15.9,300.0,238.86,186.97
2018,6,19,10,15,16.5,280.0,2.85,16.0,294.5,236.65,184.97
2018,6,19,10,30,15.0,275.0,2.9,16.1,289.0,233.98,182.73
2018,6,19,10,45,15.0,279.5,2.95,16.15,293.5,239.52,186.96
2018,6,19,11,0,15.0,284.0,3.0,16.2,298.0,245.03,191.15
2018,6,19,11,15,16.0,297.0,3.05,16.25,312.0,258.22,201.35
2018,6,19,11,30,17.0,310.0,3.1,16.3,326.0,271.62,211.68
2018,6,19,11,45,18.5,319.0,3.15,16.3,336.5,282.24,219.9
2018,6,19,12,0,20.0,328.0,3.2,16.3,347.0,293.0,228.25
2018,6,19,12,15,25.5,357.0,3.35,16.3,381.5,333.07,259.31
2018,6,19,12,30,31.0,386.0,3.5,16.3,416.0,367.52,285.81
2018,6,19,12,45,37.0,395.5,3.65,16.3,431.0,385.46,299.8
2018,6,19,13,0,43.0,405.0,3.8,16.3,446.0,403.63,314.04
2018,6,19,13,15,42.5,399.5,3.95,16.2,439.5,401.78,313.06
2018,6,19,13,30,42.0,394.0,4.1,16.1,433.0,399.5,311.86
2018,6,19,13,45,180.0,329.0,4.3,16.05,490.0,502.07,395.68
2018,6,19,14,0,318.0,264.0,4.5,16.0,547.0,590.97,467.91
2018,6,19,14,15,601.0,185.0,4.6,15.9,698.5,791.2,623.69
2018,6,19,14,30,884.0,106.0,4.7,15.8,850.0,960.74,746.15
2018,6,19,14,45,874.5,104.5,4.85,15.7,815.0,945.31,736.68
2018,6,19,15,0,865.0,103.0,5.0,15.6,780.0,926.47,726.01
2018,6,19,15,15,853.5,101.5,5.0,15.6,740.5,902.54,710.34
2018,6,19,15,30,842.0,100.0,5.0,15.6,701.0,875.6,692.49
2018,6,19,15,45,827.5,98.0,5.15,15.3,657.5,842.67,671.85
2018,6,19,16,0,813.0,96.0,5.3,15.0,614.0,815.67,655.31
2018,6,19,16,15,795.0,93.0,5.3,14.85,567.0,773.59,626.03
2018,6,19,16,30,777.0,90.0,5.3,14.7,520.0,729.74,595.07
2018,6,19,16,45,753.5,86.5,5.25,14.5,471.5,679.72,558.78
2018,6,19,17,0,730.0,83.0,5.2,14.3,423.0,628.94,520.95
2018,6,19,17,15,698.5,78.5,5.15,14.1,373.0,571.28,475.49
2018,6,19,17,30,667.0,74.0,5.1,13.9,323.0,516.62,431.09
2018,6,19,17,45,623.0,69.5,5.0,13.75,274.5,453.67,378.41
2018,6,19,18,0,579.0,65.0,4.9,13.6,226.0,393.37,326.35
2018,6,19,18,15,515.5,58.0,4.8,13.45,180.0,324.24,265.61
2018,6,19,18,30,452.0,51.0,4.7,13.3,134.0,260.71,208.31
2018,6,19,18,45,357.5,42.0,4.55,13.2,95.5,190.18,145.07
2018,6,19,19,0,263.0,33.0,4.4,13.1,57.0,129.7,85.56
2018,6,19,19,15,155.5,20.5,4.3,13.05,32.5,65.99,0.0
2018,6,19,19,30,48.0,8.0,4.2,13.0,8.0,15.68,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.95,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,19.0,3.0,3.95,12.75,3.5,0.0,0.0
2018,6,20,5,0,38.0,6.0,4.1,12.8,7.0,5.12,0.0
2018,6,20,5,15,19.0,9.5,4.1,12.9,10.0,8.17,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,10.69,3.41
2018,6,20,5,45,0.0,20.5,4.1,13.1,20.5,16.88,9.23
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,23.08,14.98
2018,6,20,6,15,0.0,32.0,4.05,13.3,32.0,26.4,18.09
2018,6,20,6,30,0.0,36.0,4.0,13.4,36.0,29.71,21.11
2018,6,20,6,45,0.0,46.0,3.95,13.5,46.0,38.03,28.55
2018,6,20,7,0,0.0,56.0,3.9,13.6,56.0,46.36,35.9
2018,6,20,7,15,0.0,81.5,3.9,13.75,81.5,67.55,54.57
2018,6,20,7,30,0.0,107.0,3.9,13.9,107.0,87.24,71.65
2018,6,20,7,45,0.0,120.5,3.9,14.0,120.5,97.72,80.53
2018,6,20,8,0,0.0,134.0,3.9,14.1,134.0,108.12,89.25
2018,6,20,8,15,1.0,149.0,3.9,14.25,149.5,119.81,94.6
2018,6,20,8,30,2.0,164.0,3.9,14.4,165.0,131.99,104.21
2018,6,20,8,45,7.0,196.5,3.9,14.55,201.5,157.96,124.83
2018,6,20,9,0,12.0,229.0,3.9,14.7,238.0,184.77,145.94
2018,6,20,9,15,16.5,257.5,3.95,14.85,270.5,209.42,165.24
2018,6,20,9,30,21.0,286.0,4.0,15.0,303.0,234.93,185.16
2018,6,20,9,45,23.0,303.0,4.05,15.1,322.0,251.7,198.17
2018,6,20,10,0,25.0,320.0,4.1,15.2,341.0,263.91,207.56
2018,6,20,10,15,24.0,320.5,4.2,15.3,341.5,268.52,211.04
2018,6,20,10,30,23.0,321.0,4.3,15.4,342.0,272.79,214.27
2018,6,20,10,45,21.0,320.5,4.45,15.5,340.0,276.11,216.77
2018,6,20,11,0,19.0,320.0,4.6,15.6,338.0,276.92,217.29
2018,6,20,11,15,24.5,346.5,4.7,15.65,370.0,306.99,240.81
2018,6,20,11,30,30.0,373.0,4.8,15.7,402.0,337.47,264.5
2018,6,20,11,45,37.0,395.5,4.95,15.7,431.5,366.79,287.35
2018,6,20,12,0,44.0,418.0,5.1,15.7,461.0,397.1,310.93
2018,6,20,12,15,50.5,427.5,5.2,15.7,476.5,416.38,326.0
2018,6,20,12,30,57.0,437.0,5.3,15.7,492.0,435.99,341.36
2018,6,20,12,45,62.0,438.5,5.45,15.7,498.0,447.12,350.34
2018,6,20,13,0,67.0,440.0,5.6,15.7,504.0,458.1,359.28
2018,6,20,13,15,69.5,434.5,5.65,15.75,500.0,459.92,361.02
2018,6,20,13,30,72.0,429.0,5.7,15.8,496.0,461.27,362.48
2018,6,20,13,45,74.0,420.0,5.75,15.8,487.5,458.29,360.74
2018,6,20,14,0,76.0,411.0,5.8,15.8,479.0,454.78,358.65
2018,6,20,14,15,178.0,359.0,5.8,15.75,511.0,520.92,413.89
2018,6,20,14,30,280.0,307.0,5.8,15.7,543.0,584.67,466.64
2018,6,20,14,45,521.5,221.5,5.8,15.7,638.0,751.37,599.79
2018,6,20,15,0,763.0,136.0,5.8,15.7,733.0,877.37,695.92
2018,6,20,15,15,822.5,114.0,5.8,15.7,727.5,897.83,711.7
2018,6,20,15,30,882.0,92.0,5.8,15.7,722.0,902.93,716.92
2018,6,20,15,45,868.5,90.0,5.75,15.55,677.5,869.92,694.42
2018,6,20,16,0,855.0,88.0,5.7,15.4,633.0,834.26,670.02
2018,6,20,16,15,838.0,85.5,5.65,15.25,585.5,792.79,641.05
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,756.48,615.72
2018,6,20,16,45,799.0,79.5,5.55,15.0,488.0,706.03,579.03
2018,6,20,17,0,777.0,76.0,5.5,14.9,438.0,654.59,541.01
2018,6,20,17,15,746.0,72.5,5.45,14.7,387.0,596.5,495.56
2018,6,20,17,30,715.0,69.0,5.4,14.5,336.0,538.86,448.93
2018,6,20,17,45,672.0,64.0,5.3,14.35,285.5,473.52,394.4
2018,6,20,18,0,629.0,59.0,5.2,14.2,235.0,412.9,342.02
2018,6,20,18,15,566.0,53.5,5.1,14.05,188.0,343.25,280.71
2018,6,20,18,30,503.0,48.0,5.0,13.9,141.0,279.04,222.57
2018,6,20,18,45,405.5,40.0,4.9,13.75,100.5,205.75,156.77
2018,6,20,19,0,308.0,32.0,4.8,13.6,60.0,142.76,94.53
2018,6,20,19,15,184.0,20.5,4.75,13.5,34.5,73.0,0.0
2018,6,20,19,30,60.0,9.0,4.7,13.4,9.0,18.79,0.0
2018,6,20,19,45,30.0,4.5,4.7,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.5,12.8,7.0,5.12,0.0
2018,6,21,5,15,16.0,10.5,4.55,12.95,11.0,8.97,0.0
2018,6,21,5,30,0.0,15.0,4.6,13.1,15.0,12.34,4.79
2018,6,21,5,45,0.0,24.0,4.65,13.2,24.0,19.78,11.77
2018,6,21,6,0,0.0,33.0,4.7,13.3,33.0,27.24,18.67
2018,6,21,6,15,0.0,39.0,4.65,13.45,39.0,32.21,23.28
2018,6,21,6,30,0.0,45.0,4.6,13.6,45.0,37.19,27.79
2018,6,21,6,45,0.0,59.5,4.55,13.75,59.5,49.27,38.56
2018,6,21,7,0,0.0,74.0,4.5,13.9,74.0,61.38,49.22
2018,6,21,7,15,0.5,103.5,4.45,14.05,103.5,84.09,69.1
2018,6,21,7,30,1.0,133.0,4.4,14.2,133.0,106.1,88.09
2018,6,21,7,45,1.5,149.5,4.35,14.35,150.0,118.57,98.56
2018,6,21,8,0,2.0,166.0,4.3,14.5,167.0,130.92,108.84
2018,6,21,8,15,1.0,158.0,4.3,14.7,158.5,126.3,99.81
2018,6,21,8,30,0.0,150.0,4.3,14.9,150.0,121.39,95.43
2018,6,21,8,45,2.0,160.0,4.25,15.05,161.5,130.0,102.08
2018,6,21,9,0,4.0,170.0,4.2,15.2,173.0,138.91,108.95
2018,6,21,9,15,6.5,197.0,4.15,15.35,202.0,161.28,126.7
2018,6,21,9,30,9.0,224.0,4.1,15.5,231.0,184.16,144.73
2018,6,21,9,45,14.0,257.0,4.0,15.65,268.5,213.17,167.48
2018,6,21,10,0,19.0,290.0,3.9,15.8,306.0,243.09,190.78
2018,6,21,10,15,28.0,328.0,3.85,15.9,352.5,276.15,216.41
2018,6,21,10,30,37.0,366.0,3.8,16.0,399.0,315.21,246.54
