Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,45,64.5,402.0,3.75,16.15,461.5,365.79,285.41
2018,6,21,11,0,92.0,438.0,3.7,16.3,524.0,419.87,326.56
2018,6,21,11,15,133.0,452.5,3.8,16.35,579.0,471.56,366.21
2018,6,21,11,30,174.0,467.0,3.9,16.4,634.0,525.86,407.57
2018,6,21,11,45,320.0,420.5,3.95,16.5,730.0,617.96,478.98
2018,6,21,12,0,466.0,374.0,4.0,16.6,826.0,721.05,557.07
2018,6,21,12,15,669.0,262.0,4.15,16.6,910.0,816.43,631.16
2018,6,21,12,30,872.0,150.0,4.3,16.6,994.0,897.86,691.64
2018,6,21,12,45,911.0,127.0,4.45,16.65,1002.5,936.7,719.51
2018,6,21,13,0,950.0,104.0,4.6,16.7,1011.0,972.25,745.41
2018,6,21,13,15,947.5,103.0,4.7,16.7,995.5,986.69,756.45
2018,6,21,13,30,945.0,102.0,4.8,16.7,980.0,997.3,765.11
2018,6,21,13,45,941.5,101.0,4.9,16.75,958.0,1003.09,770.43
2018,6,21,14,0,938.0,100.0,5.0,16.8,936.0,1004.99,773.18
2018,6,21,14,15,933.0,98.5,5.05,16.75,907.5,1001.06,771.92
2018,6,21,14,30,928.0,97.0,5.1,16.7,879.0,993.28,768.11
2018,6,21,14,45,922.0,95.5,5.1,16.7,845.0,980.79,760.57
2018,6,21,15,0,916.0,94.0,5.1,16.7,811.0,964.63,750.57
2018,6,21,15,15,905.5,92.0,5.1,16.7,770.5,940.27,734.8
2018,6,21,15,30,895.0,90.0,5.1,16.7,730.0,912.65,716.73
2018,6,21,15,45,882.0,88.0,4.95,16.6,685.5,879.79,694.13
2018,6,21,16,0,869.0,86.0,4.8,16.5,641.0,844.22,669.52
2018,6,21,16,15,851.5,83.5,4.75,16.45,592.5,801.93,640.3
2018,6,21,16,30,834.0,81.0,4.7,16.4,544.0,764.74,614.62
2018,6,21,16,45,810.5,78.5,4.7,16.3,493.5,713.9,578.61
2018,6,21,17,0,787.0,76.0,4.7,16.2,443.0,662.14,541.27
2018,6,21,17,15,756.5,73.0,4.6,16.05,392.5,604.54,496.75
2018,6,21,17,30,726.0,70.0,4.5,15.9,342.0,547.3,450.96
2018,6,21,17,45,680.5,65.5,4.45,15.75,290.5,482.7,397.92
2018,6,21,18,0,635.0,61.0,4.4,15.6,239.0,418.85,343.8
2018,6,21,18,15,568.0,55.5,4.25,15.35,191.0,346.9,281.44
2018,6,21,18,30,501.0,50.0,4.1,15.1,143.0,280.75,222.44
2018,6,21,18,45,396.0,42.0,3.95,14.85,102.0,204.64,155.18
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,139.4,92.34
2018,6,21,19,15,172.5,21.5,3.75,14.5,35.0,71.7,0.0
2018,6,21,19,30,54.0,9.0,3.7,14.4,9.0,17.72,0.0
2018,6,21,19,45,27.0,4.5,3.6,14.25,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,7.5,3.0,13.1,8.5,0.0,0.0
2018,6,22,5,0,92.0,15.0,3.0,13.3,17.0,12.8,0.0
2018,6,22,5,15,208.0,26.0,2.95,13.5,45.0,20.29,3.36
2018,6,22,5,30,324.0,37.0,2.9,13.7,73.0,30.6,20.15
2018,6,22,5,45,345.0,47.0,2.85,13.95,102.5,37.87,27.58
2018,6,22,6,0,366.0,57.0,2.8,14.2,132.0,43.3,32.84
2018,6,22,6,15,235.0,84.0,2.65,14.45,137.0,62.98,50.54
2018,6,22,6,30,104.0,111.0,2.5,14.7,142.0,82.23,67.64
2018,6,22,6,45,141.5,132.5,2.35,14.95,183.0,96.83,80.35
2018,6,22,7,0,179.0,154.0,2.2,15.2,224.0,111.11,92.54
2018,6,22,7,15,313.0,153.5,2.15,15.45,297.0,107.93,89.4
2018,6,22,7,30,447.0,153.0,2.1,15.7,370.0,102.51,84.33
2018,6,22,7,45,566.0,138.5,2.05,16.0,443.0,92.72,75.49
2018,6,22,8,0,685.0,124.0,2.0,16.3,516.0,82.21,66.09
2018,6,22,8,15,769.0,109.0,2.0,16.55,584.0,100.28,63.49
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,156.96,89.43
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,214.27,130.74
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,272.55,179.16
2018,6,22,9,15,890.0,100.0,2.0,17.65,779.0,330.59,229.84
2018,6,22,9,30,900.0,102.0,2.0,17.9,818.0,388.73,280.71
2018,6,22,9,45,907.0,104.0,2.05,18.15,852.0,445.54,329.79
2018,6,22,10,0,914.0,106.0,2.1,18.4,886.0,501.62,376.97
2018,6,22,10,15,920.0,107.0,2.15,18.6,913.5,555.5,421.14
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,608.06,462.98
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,658.2,502.07
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,706.45,538.8
2018,6,22,11,15,937.5,110.5,2.5,19.3,998.0,750.84,572.17
2018,6,22,11,30,940.0,111.0,2.6,19.4,1012.0,792.82,602.81
2018,6,22,11,45,941.5,111.5,2.75,19.45,1019.0,831.45,629.88
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,867.33,654.99
2018,6,22,12,15,942.5,112.0,3.1,19.55,1025.0,898.2,677.01
2018,6,22,12,30,942.0,112.0,3.3,19.6,1024.0,925.91,696.91
2018,6,22,12,45,939.5,112.0,3.5,19.6,1015.5,948.51,713.55
2018,6,22,13,0,937.0,112.0,3.7,19.6,1007.0,967.55,727.9
2018,6,22,13,15,933.5,112.0,3.9,19.55,991.5,982.01,739.38
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,992.7,748.44
2018,6,22,13,45,925.5,111.0,4.25,19.45,953.5,997.67,753.44
2018,6,22,14,0,921.0,110.0,4.4,19.4,931.0,998.78,755.95
2018,6,22,14,15,914.5,109.0,4.5,19.3,902.0,994.16,754.9
2018,6,22,14,30,908.0,108.0,4.6,19.2,873.0,985.77,751.4
2018,6,22,14,45,890.5,110.5,4.7,19.15,835.0,966.96,740.59
2018,6,22,15,0,873.0,113.0,4.8,19.1,797.0,944.89,727.55
2018,6,22,15,15,861.5,110.5,4.8,19.1,756.5,920.05,711.63
2018,6,22,15,30,850.0,108.0,4.8,19.1,716.0,892.12,693.52
2018,6,22,15,45,844.0,103.0,4.8,18.9,674.5,872.49,681.85
2018,6,22,16,0,838.0,98.0,4.8,18.7,633.0,840.17,660.92
2018,6,22,16,15,820.0,94.5,4.75,18.55,585.0,796.87,631.41
2018,6,22,16,30,802.0,91.0,4.7,18.4,537.0,751.7,600.21
2018,6,22,16,45,778.5,88.0,4.65,18.25,487.5,701.41,564.69
2018,6,22,17,0,755.0,85.0,4.6,18.1,438.0,650.23,527.69
2018,6,22,17,15,721.0,81.0,4.5,17.9,386.5,590.39,481.59
2018,6,22,17,30,687.0,77.0,4.4,17.7,335.0,533.95,436.81
2018,6,22,17,45,639.5,72.5,4.35,17.45,284.5,467.95,383.27
2018,6,22,18,0,592.0,68.0,4.3,17.2,234.0,404.84,330.34
2018,6,22,18,15,522.0,61.5,4.2,16.85,186.5,332.3,268.26
2018,6,22,18,30,452.0,55.0,4.1,16.5,139.0,265.85,209.81
2018,6,22,18,45,348.0,45.0,4.0,16.15,98.5,190.48,144.0
2018,6,22,19,0,244.0,35.0,3.9,15.8,58.0,127.11,84.22
2018,6,22,19,15,142.0,21.5,3.85,15.65,33.0,64.5,0.0
2018,6,22,19,30,40.0,8.0,3.8,15.5,8.0,14.3,0.0
2018,6,22,19,45,20.0,4.0,3.8,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,40.5,7.0,2.95,14.15,8.0,0.0,0.0
2018,6,23,5,0,81.0,14.0,3.0,14.3,16.0,11.95,0.0
2018,6,23,5,15,192.5,26.0,3.0,14.5,43.5,20.26,2.84
2018,6,23,5,30,304.0,38.0,3.0,14.7,71.0,31.47,20.75
2018,6,23,5,45,399.0,45.5,3.0,14.95,112.5,36.84,26.55
2018,6,23,6,0,494.0,53.0,3.0,15.2,154.0,42.27,31.78
2018,6,23,6,15,557.0,59.0,2.95,15.4,202.0,46.27,35.57
2018,6,23,6,30,620.0,65.0,2.9,15.6,250.0,50.27,39.18
2018,6,23,6,45,665.5,68.5,2.85,15.85,300.5,52.22,40.85
2018,6,23,7,0,711.0,72.0,2.8,16.1,351.0,59.04,46.73
2018,6,23,7,15,742.0,75.0,2.85,16.45,402.0,60.62,47.9
2018,6,23,7,30,773.0,78.0,2.9,16.8,453.0,62.18,49.03
2018,6,23,7,45,797.5,80.5,2.95,17.2,503.0,63.26,49.71
2018,6,23,8,0,822.0,83.0,3.0,17.6,553.0,64.31,50.36
2018,6,23,8,15,839.5,85.0,2.95,18.0,600.0,95.6,58.5
2018,6,23,8,30,857.0,87.0,2.9,18.4,647.0,151.97,84.95
2018,6,23,8,45,871.0,88.5,2.9,18.8,691.0,209.13,125.9
2018,6,23,9,0,885.0,90.0,2.9,19.2,735.0,267.32,174.15
2018,6,23,9,15,896.0,91.0,2.85,19.65,774.0,325.11,224.51
2018,6,23,9,30,907.0,92.0,2.8,20.1,813.0,383.1,275.14
2018,6,23,9,45,916.5,92.0,2.75,20.6,847.0,439.69,323.7
2018,6,23,10,0,926.0,92.0,2.7,21.1,881.0,495.78,370.42
2018,6,23,10,15,931.0,93.0,2.7,21.4,908.5,549.65,414.35
2018,6,23,10,30,936.0,94.0,2.7,21.7,936.0,602.09,455.77
2018,6,23,10,45,940.0,95.0,2.7,22.05,957.0,652.28,494.14
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,700.52,529.95
2018,6,23,11,15,946.0,97.0,2.8,22.5,992.0,745.24,563.34
2018,6,23,11,30,948.0,98.0,2.9,22.6,1006.0,787.48,593.6
2018,6,23,11,45,949.0,98.5,2.95,22.7,1013.0,825.9,619.57
2018,6,23,12,0,950.0,99.0,3.0,22.8,1020.0,861.48,643.48
2018,6,23,12,15,949.5,99.0,3.15,22.75,1019.0,892.4,665.19
2018,6,23,12,30,949.0,99.0,3.3,22.7,1018.0,920.11,684.8
2018,6,23,12,45,947.0,99.5,3.4,22.65,1010.0,943.58,701.32
2018,6,23,13,0,945.0,100.0,3.5,22.6,1002.0,963.52,715.57
2018,6,23,13,15,943.0,99.5,3.55,22.45,987.5,978.84,726.81
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,990.39,735.68
2018,6,23,13,45,936.5,98.5,3.7,22.2,951.0,995.75,740.78
2018,6,23,14,0,932.0,98.0,3.8,22.1,929.0,997.25,743.46
2018,6,23,14,15,927.0,97.0,3.8,22.0,901.0,993.9,742.4
2018,6,23,14,30,922.0,96.0,3.8,21.9,873.0,986.76,738.93
2018,6,23,14,45,914.0,95.0,3.8,21.75,838.5,973.04,731.31
2018,6,23,15,0,906.0,94.0,3.8,21.6,804.0,955.75,721.38
2018,6,23,15,15,895.5,92.5,3.8,21.6,764.0,932.17,706.8
2018,6,23,15,30,885.0,91.0,3.8,21.6,724.0,905.4,690.04
2018,6,23,15,45,872.5,88.5,3.65,21.3,680.0,872.74,669.1
2018,6,23,16,0,860.0,86.0,3.5,21.0,636.0,837.37,646.17
2018,6,23,16,15,843.0,83.5,3.4,20.75,588.5,795.83,618.79
2018,6,23,16,30,826.0,81.0,3.3,20.5,541.0,759.39,594.81
2018,6,23,16,45,802.5,78.5,3.2,20.25,491.0,708.89,560.18
2018,6,23,17,0,779.0,76.0,3.1,20.0,441.0,657.49,524.31
2018,6,23,17,15,746.5,73.0,2.95,19.5,389.5,598.93,481.05
2018,6,23,17,30,714.0,70.0,2.8,19.0,338.0,540.92,436.55
2018,6,23,17,45,667.5,65.5,2.7,18.55,287.0,476.3,385.34
2018,6,23,18,0,621.0,61.0,2.6,18.1,236.0,412.56,333.04
2018,6,23,18,15,552.5,55.5,2.45,17.7,188.0,340.58,272.3
2018,6,23,18,30,484.0,50.0,2.3,17.3,140.0,274.58,214.85
2018,6,23,18,45,378.0,42.0,2.15,16.9,99.5,198.93,149.35
2018,6,23,19,0,272.0,34.0,2.0,16.5,59.0,134.32,88.74
2018,6,23,19,15,161.0,21.5,1.95,16.25,34.0,69.36,0.0
2018,6,23,19,30,50.0,9.0,1.9,16.0,9.0,17.06,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.8,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,10.24,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,19.05,1.81
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.58,18.24
2018,6,24,5,45,243.0,43.5,3.9,15.25,81.5,33.15,23.28
2018,6,24,6,0,242.0,50.0,4.0,15.4,99.0,37.52,27.55
2018,6,24,6,15,121.0,56.5,4.1,15.6,81.0,43.28,32.87
2018,6,24,6,30,0.0,63.0,4.2,15.8,63.0,52.05,40.72
2018,6,24,6,45,0.0,76.5,4.25,16.0,76.5,62.79,50.16
2018,6,24,7,0,0.0,90.0,4.3,16.2,90.0,73.46,59.39
2018,6,24,7,15,0.0,112.0,4.3,16.4,112.0,90.24,73.83
2018,6,24,7,30,0.0,134.0,4.3,16.6,134.0,106.75,87.84
2018,6,24,7,45,2.0,151.0,4.3,16.75,152.0,119.58,98.54
2018,6,24,8,0,4.0,168.0,4.3,16.9,170.0,132.3,109.03
2018,6,24,8,15,5.5,180.5,4.3,17.05,184.0,142.32,111.91
2018,6,24,8,30,7.0,193.0,4.3,17.2,198.0,153.36,120.27
2018,6,24,8,45,7.5,201.0,4.3,17.35,206.5,161.2,126.15
2018,6,24,9,0,8.0,209.0,4.3,17.5,215.0,169.05,132.07
2018,6,24,9,15,15.0,245.0,4.25,17.6,256.5,199.63,155.94
2018,6,24,9,30,22.0,281.0,4.2,17.7,298.0,231.38,180.57
2018,6,24,9,45,33.5,318.5,4.15,17.8,346.0,260.87,203.22
2018,6,24,10,0,45.0,356.0,4.1,17.9,394.0,298.94,232.5
2018,6,24,10,15,56.0,382.0,4.05,18.0,431.0,330.41,256.53
2018,6,24,10,30,67.0,408.0,4.0,18.1,468.0,363.61,281.76
2018,6,24,10,45,85.0,429.5,3.95,18.15,507.5,399.25,308.83
2018,6,24,11,0,103.0,451.0,3.9,18.2,547.0,437.0,337.33
2018,6,24,11,15,110.0,461.0,3.85,18.2,565.0,461.86,355.93
2018,6,24,11,30,117.0,471.0,3.8,18.2,583.0,486.64,374.41
2018,6,24,11,45,127.5,476.0,3.8,18.25,599.0,510.4,392.18
2018,6,24,12,0,138.0,481.0,3.8,18.3,615.0,534.53,410.16
2018,6,24,12,15,190.0,467.0,3.75,18.3,651.0,577.1,442.8
2018,6,24,12,30,242.0,453.0,3.7,18.3,687.0,630.39,482.82
2018,6,24,12,45,219.0,463.0,3.7,18.3,673.5,621.32,475.69
2018,6,24,13,0,196.0,473.0,3.7,18.3,660.0,619.57,474.06
2018,6,24,13,15,190.5,465.0,3.7,18.3,644.5,615.46,471.4
2018,6,24,13,30,185.0,457.0,3.7,18.3,629.0,609.91,467.74
2018,6,24,13,45,302.0,392.5,3.65,18.25,665.5,680.0,522.83
2018,6,24,14,0,419.0,328.0,3.6,18.2,702.0,749.97,576.65
2018,6,24,14,15,648.5,223.0,3.6,18.15,780.0,875.16,671.83
2018,6,24,14,30,878.0,118.0,3.6,18.1,858.0,967.71,736.36
2018,6,24,14,45,867.5,116.5,3.55,18.05,822.5,951.82,725.64
2018,6,24,15,0,857.0,115.0,3.5,18.0,787.0,932.54,713.55
2018,6,24,15,15,845.0,113.0,3.5,18.0,747.0,908.13,698.15
2018,6,24,15,30,833.0,111.0,3.5,18.0,707.0,890.55,687.57
2018,6,24,15,45,816.5,109.0,3.5,17.75,663.0,855.93,665.54
2018,6,24,16,0,800.0,107.0,3.5,17.5,619.0,818.89,641.67
2018,6,24,16,15,778.5,104.0,3.45,17.4,570.5,774.48,611.56
2018,6,24,16,30,757.0,101.0,3.4,17.3,522.0,728.51,579.94
2018,6,24,16,45,730.0,97.5,3.4,17.15,472.5,679.62,545.94
2018,6,24,17,0,703.0,94.0,3.4,17.0,423.0,627.34,507.87
2018,6,24,17,15,668.0,89.0,3.35,16.8,372.5,567.91,462.59
2018,6,24,17,30,633.0,84.0,3.3,16.6,322.0,509.5,416.78
2018,6,24,17,45,585.0,78.5,3.25,16.4,273.0,444.47,364.19
2018,6,24,18,0,537.0,73.0,3.2,16.2,224.0,382.47,312.39
2018,6,24,18,15,472.5,64.5,3.1,16.05,178.0,313.03,252.98
2018,6,24,18,30,408.0,56.0,3.0,15.9,132.0,249.34,197.03
2018,6,24,18,45,318.5,45.0,2.9,15.75,93.5,178.82,135.3
2018,6,24,19,0,229.0,34.0,2.8,15.6,55.0,121.76,81.05
2018,6,24,19,15,135.0,21.0,2.7,15.55,31.5,62.63,0.0
2018,6,24,19,30,41.0,8.0,2.6,15.5,8.0,14.55,0.0
2018,6,24,19,45,20.5,4.0,2.5,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,33.0,6.5,3.85,14.45,7.0,0.0,0.0
2018,6,25,5,0,66.0,13.0,4.0,14.6,14.0,11.1,0.0
2018,6,25,5,15,159.5,25.5,4.05,14.7,39.5,19.82,1.51
2018,6,25,5,30,253.0,38.0,4.1,14.8,65.0,29.37,18.87
2018,6,25,5,45,257.5,40.5,4.15,14.95,80.5,31.01,21.43
2018,6,25,6,0,262.0,43.0,4.2,15.1,96.0,32.58,23.22
2018,6,25,6,15,131.0,44.0,4.05,15.2,70.5,34.4,25.04
2018,6,25,6,30,0.0,45.0,3.9,15.3,45.0,37.19,27.6
2018,6,25,6,45,0.0,58.0,3.8,15.4,58.0,48.02,37.2
2018,6,25,7,0,0.0,71.0,3.7,15.5,71.0,58.88,46.7
2018,6,25,7,15,0.0,86.5,3.6,15.65,86.5,71.34,57.49
2018,6,25,7,30,0.0,102.0,3.5,15.8,102.0,83.47,67.85
2018,6,25,7,45,0.0,101.5,3.4,16.0,101.5,83.48,67.56
2018,6,25,8,0,0.0,101.0,3.3,16.2,101.0,83.39,67.19
2018,6,25,8,15,0.0,117.5,3.3,16.35,117.5,96.28,74.55
2018,6,25,8,30,0.0,134.0,3.3,16.5,134.0,109.3,84.95
2018,6,25,8,45,1.5,154.5,3.25,16.65,155.5,125.71,97.94
2018,6,25,9,0,3.0,175.0,3.2,16.8,177.0,142.44,111.09
2018,6,25,9,15,7.5,204.5,3.3,16.9,210.5,167.19,130.54
2018,6,25,9,30,12.0,234.0,3.4,17.0,244.0,192.7,150.5
2018,6,25,9,45,17.0,269.5,3.45,17.1,284.0,223.78,174.73
2018,6,25,10,0,22.0,305.0,3.5,17.2,324.0,255.81,199.53
2018,6,25,10,15,18.5,288.0,3.6,17.3,304.0,243.74,189.9
2018,6,25,10,30,15.0,271.0,3.7,17.4,284.0,230.64,179.52
2018,6,25,10,45,15.5,283.0,3.75,17.45,297.0,242.49,188.7
2018,6,25,11,0,16.0,295.0,3.8,17.5,310.0,254.5,197.93
2018,6,25,11,15,20.0,321.0,3.85,17.5,340.0,280.6,218.16
2018,6,25,11,30,24.0,347.0,3.9,17.5,370.0,311.02,241.61
2018,6,25,11,45,45.5,390.0,4.0,17.5,434.0,368.38,285.95
2018,6,25,12,0,67.0,433.0,4.1,17.5,498.0,428.42,331.8
2018,6,25,12,15,158.5,433.5,4.15,17.5,587.0,521.19,403.72
2018,6,25,12,30,250.0,434.0,4.2,17.5,676.0,620.26,478.9
2018,6,25,12,45,273.0,441.0,4.3,17.5,703.5,660.09,508.53
2018,6,25,13,0,296.0,448.0,4.4,17.5,731.0,699.72,538.25
2018,6,25,13,15,274.0,447.0,4.5,17.5,705.5,689.5,530.98
2018,6,25,13,30,252.0,446.0,4.6,17.5,680.0,677.09,522.33
2018,6,25,13,45,351.0,383.0,4.7,17.45,700.5,717.28,556.25
2018,6,25,14,0,450.0,320.0,4.8,17.4,721.0,771.93,600.02
2018,6,25,14,15,677.0,210.0,4.85,17.35,791.5,889.57,691.41
2018,6,25,14,30,904.0,100.0,4.9,17.3,862.0,974.21,752.07
2018,6,25,14,45,897.5,98.0,5.0,17.25,828.5,961.14,744.4
2018,6,25,15,0,891.0,96.0,5.1,17.2,795.0,944.5,734.88
2018,6,25,15,15,880.5,94.0,5.1,17.2,755.0,920.73,719.46
2018,6,25,15,30,870.0,92.0,5.1,17.2,715.0,893.79,701.79
2018,6,25,15,45,857.5,90.0,5.25,16.95,672.0,862.12,682.19
2018,6,25,16,0,845.0,88.0,5.4,16.7,629.0,827.8,660.33
2018,6,25,16,15,829.0,85.5,5.45,16.55,582.5,787.61,632.99
2018,6,25,16,30,813.0,83.0,5.5,16.4,536.0,752.58,609.21
2018,6,25,16,45,790.0,80.5,5.55,16.25,486.5,702.96,573.83
2018,6,25,17,0,767.0,78.0,5.6,16.1,437.0,652.42,537.08
2018,6,25,17,15,736.0,74.5,5.65,15.9,386.5,594.77,492.44
2018,6,25,17,30,705.0,71.0,5.7,15.7,336.0,537.58,446.56
2018,6,25,17,45,661.0,66.5,5.75,15.5,286.0,474.87,394.6
2018,6,25,18,0,617.0,62.0,5.8,15.3,236.0,412.7,341.41
2018,6,25,18,15,552.0,56.0,5.75,15.1,188.5,341.89,279.45
2018,6,25,18,30,487.0,50.0,5.7,14.9,141.0,276.74,220.83
2018,6,25,18,45,386.5,42.0,5.65,14.7,101.0,202.76,154.81
2018,6,25,19,0,286.0,34.0,5.6,14.5,61.0,139.2,93.62
2018,6,25,19,15,169.5,21.5,5.5,14.4,35.0,71.89,0.0
2018,6,25,19,30,53.0,9.0,5.4,14.3,9.0,17.71,0.0
2018,6,25,19,45,26.5,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.3,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,12.8,0.0
2018,6,26,5,15,177.0,27.5,4.3,13.6,43.0,21.4,1.35
2018,6,26,5,30,284.0,40.0,4.3,13.8,70.0,30.98,20.25
2018,6,26,5,45,301.0,50.0,4.35,14.0,97.0,38.23,27.81
2018,6,26,6,0,318.0,60.0,4.4,14.2,124.0,45.22,34.49
2018,6,26,6,15,197.0,85.5,4.3,14.35,128.5,63.67,51.15
2018,6,26,6,30,76.0,111.0,4.2,14.5,133.0,84.04,69.31
2018,6,26,6,45,70.5,131.0,4.15,14.7,154.5,98.01,81.54
2018,6,26,7,0,65.0,151.0,4.1,14.9,176.0,111.72,93.31
2018,6,26,7,15,101.0,174.5,4.05,15.05,220.0,122.92,102.74
2018,6,26,7,30,137.0,198.0,4.0,15.2,264.0,137.46,114.92
2018,6,26,7,45,173.0,220.5,3.95,15.35,313.0,151.05,126.13
2018,6,26,8,0,209.0,243.0,3.9,15.5,362.0,164.23,136.87
2018,6,26,8,15,225.5,263.0,3.9,15.65,401.5,182.56,141.54
2018,6,26,8,30,242.0,283.0,3.9,15.8,441.0,206.63,154.58
2018,6,26,8,45,258.5,301.5,3.9,15.9,480.5,241.89,180.36
2018,6,26,9,0,275.0,320.0,3.9,16.0,520.0,279.39,209.84
2018,6,26,9,15,297.0,333.5,3.95,16.15,560.0,317.43,240.45
2018,6,26,9,30,319.0,347.0,4.0,16.3,600.0,357.97,273.38
2018,6,26,9,45,323.5,362.0,4.0,16.4,628.0,395.01,303.86
2018,6,26,10,0,328.0,377.0,4.0,16.5,656.0,432.42,334.16
2018,6,26,10,15,302.5,397.0,4.0,16.55,661.0,458.62,355.53
2018,6,26,10,30,277.0,417.0,4.0,16.6,666.0,482.16,374.2
2018,6,26,10,45,219.0,437.5,4.05,16.7,637.0,485.49,376.81
2018,6,26,11,0,161.0,458.0,4.1,16.8,608.0,480.58,372.67
2018,6,26,11,15,125.5,456.0,4.1,16.8,574.0,468.46,363.27
2018,6,26,11,30,90.0,454.0,4.1,16.8,540.0,448.84,347.99
2018,6,26,11,45,70.0,441.0,4.15,16.85,508.0,430.71,334.06
2018,6,26,12,0,50.0,428.0,4.2,16.9,476.0,410.29,318.28
2018,6,26,12,15,51.5,429.5,4.25,16.95,479.0,418.66,324.82
2018,6,26,12,30,53.0,431.0,4.3,17.0,482.0,426.79,331.11
2018,6,26,12,45,77.5,443.5,4.3,17.05,517.5,465.25,360.89
2018,6,26,13,0,102.0,456.0,4.3,17.1,553.0,504.74,391.16
2018,6,26,13,15,214.0,432.5,4.4,17.15,632.5,606.56,470.51
2018,6,26,13,30,326.0,409.0,4.5,17.2,712.0,711.26,550.27
2018,6,26,13,45,571.0,288.0,4.55,17.2,803.5,852.27,658.98
2018,6,26,14,0,816.0,167.0,4.6,17.2,895.0,967.95,743.91
2018,6,26,14,15,876.5,130.0,4.7,17.15,889.0,979.3,752.88
2018,6,26,14,30,937.0,93.0,4.8,17.1,883.0,998.55,768.27
2018,6,26,14,45,930.0,91.0,4.9,17.1,848.0,984.7,760.48
2018,6,26,15,0,923.0,89.0,5.0,17.1,813.0,967.16,750.35
2018,6,26,15,15,913.0,87.5,5.0,17.1,773.0,943.85,735.4
2018,6,26,15,30,903.0,86.0,5.0,17.1,733.0,917.26,718.14
2018,6,26,15,45,890.5,84.0,5.1,16.9,688.5,884.8,697.8
2018,6,26,16,0,878.0,82.0,5.2,16.7,644.0,849.57,675.18
2018,6,26,16,15,861.0,80.0,5.2,16.6,596.0,808.11,646.84
2018,6,26,16,30,844.0,78.0,5.2,16.5,548.0,764.66,616.67
2018,6,26,16,45,821.5,75.0,5.25,16.35,497.5,720.69,585.98
2018,6,26,17,0,799.0,72.0,5.3,16.2,447.0,668.73,548.5
2018,6,26,17,15,768.5,69.0,5.3,16.0,395.5,610.73,504.18
2018,6,26,17,30,738.0,66.0,5.3,15.8,344.0,553.07,458.11
2018,6,26,17,45,694.5,62.0,5.3,15.65,293.0,487.48,404.02
2018,6,26,18,0,651.0,58.0,5.3,15.5,242.0,424.24,350.04
2018,6,26,18,15,530.0,55.5,5.25,15.3,186.0,331.45,270.45
2018,6,26,18,30,409.0,53.0,5.2,15.1,130.0,247.67,197.44
2018,6,26,18,45,364.5,43.0,5.1,14.9,96.5,196.11,149.66
2018,6,26,19,0,320.0,33.0,5.0,14.7,63.0,149.16,100.37
2018,6,26,19,15,192.0,21.0,4.95,14.6,36.5,77.04,0.0
2018,6,26,19,30,64.0,9.0,4.9,14.5,10.0,19.84,0.0
2018,6,26,19,45,32.0,4.5,4.8,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.35,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.4,13.7,6.0,5.12,0.0
2018,6,27,5,15,5.0,8.5,4.4,13.8,8.5,7.17,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.04,1.89
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,14.81,7.33
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,20.6,12.68
2018,6,27,6,15,0.0,28.5,4.4,14.3,28.5,23.49,15.39
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,26.4,18.03
2018,6,27,6,45,0.0,37.0,4.35,14.65,37.0,30.55,21.73
2018,6,27,7,0,0.0,42.0,4.3,14.8,42.0,34.71,25.37
2018,6,27,7,15,0.0,58.5,4.3,14.95,58.5,48.45,37.46
2018,6,27,7,30,0.0,75.0,4.3,15.1,75.0,62.24,49.44
2018,6,27,7,45,0.0,89.5,4.3,15.3,89.5,74.27,59.75
2018,6,27,8,0,0.0,104.0,4.3,15.5,104.0,85.67,69.4
2018,6,27,8,15,0.0,111.0,4.35,15.6,111.0,91.31,70.69
2018,6,27,8,30,0.0,118.0,4.4,15.7,118.0,97.04,75.18
2018,6,27,8,45,0.0,124.0,4.45,15.85,124.0,102.01,79.01
2018,6,27,9,0,0.0,130.0,4.5,16.0,130.0,107.0,82.85
2018,6,27,9,15,0.5,137.0,4.5,16.1,137.5,112.95,87.45
2018,6,27,9,30,1.0,144.0,4.5,16.2,145.0,118.99,92.14
2018,6,27,9,45,1.5,150.0,4.55,16.3,151.5,124.34,96.27
2018,6,27,10,0,2.0,156.0,4.6,16.4,158.0,129.78,100.47
2018,6,27,10,15,2.0,150.5,4.65,16.45,152.5,125.73,97.06
2018,6,27,10,30,2.0,145.0,4.7,16.5,147.0,121.6,93.61
2018,6,27,10,45,4.5,166.5,4.75,16.55,171.0,141.11,109.25
2018,6,27,11,0,7.0,188.0,4.8,16.6,195.0,161.0,125.11
2018,6,27,11,15,9.5,220.5,4.9,16.6,229.5,190.41,148.51
2018,6,27,11,30,12.0,253.0,5.0,16.6,264.0,220.34,172.2
2018,6,27,11,45,12.0,244.5,5.05,16.6,256.0,214.46,167.51
2018,6,27,12,0,12.0,236.0,5.1,16.6,248.0,208.39,162.75
2018,6,27,12,15,12.5,243.0,5.15,16.6,255.5,215.77,168.63
2018,6,27,12,30,13.0,250.0,5.2,16.6,263.0,223.15,174.52
2018,6,27,12,45,15.5,280.0,5.3,16.55,295.0,252.26,197.64
2018,6,27,13,0,18.0,310.0,5.4,16.5,327.0,281.85,221.04
2018,6,27,13,15,17.5,306.5,5.45,16.5,323.0,279.45,219.27
2018,6,27,13,30,17.0,303.0,5.5,16.5,319.0,276.9,217.45
2018,6,27,13,45,15.0,283.5,5.55,16.45,297.5,258.47,203.17
2018,6,27,14,0,13.0,264.0,5.6,16.4,276.0,239.79,188.65
2018,6,27,14,15,10.5,238.0,5.7,16.35,247.5,214.62,168.9
2018,6,27,14,30,8.0,212.0,5.8,16.3,219.0,189.33,148.91
2018,6,27,14,45,5.5,189.5,5.9,16.25,194.0,167.12,131.25
2018,6,27,15,0,3.0,167.0,6.0,16.2,169.0,144.92,113.47
2018,6,27,15,15,3.0,171.0,6.0,16.2,173.0,148.64,116.75
2018,6,27,15,30,3.0,175.0,6.0,16.2,177.0,152.48,120.14
2018,6,27,15,45,7.0,187.0,6.15,15.95,191.5,167.35,132.86
2018,6,27,16,0,11.0,199.0,6.3,15.7,206.0,182.52,145.89
2018,6,27,16,15,17.0,197.5,6.35,15.5,207.5,186.8,150.15
2018,6,27,16,30,23.0,196.0,6.4,15.3,209.0,190.96,154.33
2018,6,27,16,45,82.5,189.0,6.45,15.15,229.0,241.9,198.67
2018,6,27,17,0,142.0,182.0,6.5,15.0,249.0,289.28,239.58
2018,6,27,17,15,209.5,159.0,6.55,14.8,244.5,318.0,265.06
2018,6,27,17,30,277.0,136.0,6.6,14.6,240.0,326.08,273.01
2018,6,27,17,45,279.5,115.5,6.6,14.4,207.5,292.34,244.62
2018,6,27,18,0,282.0,95.0,6.6,14.2,175.0,257.51,214.42
2018,6,27,18,15,265.5,78.0,6.5,14.1,141.5,227.14,186.63
2018,6,27,18,30,249.0,61.0,6.4,14.0,108.0,186.57,149.54
2018,6,27,18,45,223.0,47.5,6.35,13.85,80.5,148.07,113.55
2018,6,27,19,0,197.0,34.0,6.3,13.7,53.0,112.66,76.14
2018,6,27,19,15,115.5,21.0,6.25,13.7,30.5,58.35,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,13.32,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,19.0,4.5,6.5,14.15,5.0,0.0,0.0
2018,6,28,5,0,38.0,9.0,6.6,14.2,10.0,7.68,0.0
2018,6,28,5,15,133.0,24.5,6.7,14.35,37.0,19.02,0.0
2018,6,28,5,30,228.0,40.0,6.8,14.5,64.0,30.82,19.89
2018,6,28,5,45,261.5,50.5,6.9,14.65,92.0,38.44,27.86
2018,6,28,6,0,295.0,61.0,7.0,14.8,120.0,45.83,34.91
2018,6,28,6,15,232.5,85.5,7.0,14.95,140.0,63.91,51.23
2018,6,28,6,30,170.0,110.0,7.0,15.1,160.0,82.03,67.4
2018,6,28,6,45,217.0,127.0,7.0,15.25,203.0,90.88,75.16
2018,6,28,7,0,264.0,144.0,7.0,15.4,246.0,101.84,84.61
2018,6,28,7,15,284.0,162.5,7.0,15.5,286.5,113.05,94.14
2018,6,28,7,30,304.0,181.0,7.0,15.6,327.0,123.8,103.16
2018,6,28,7,45,341.5,195.0,7.0,15.7,375.5,131.78,109.68
2018,6,28,8,0,379.0,209.0,7.0,15.8,424.0,139.45,115.88
2018,6,28,8,15,418.5,216.5,6.95,15.9,473.0,144.59,108.1
2018,6,28,8,30,458.0,224.0,6.9,16.0,522.0,184.43,128.83
2018,6,28,8,45,532.0,212.0,6.8,16.1,581.0,222.23,153.38
2018,6,28,9,0,606.0,200.0,6.7,16.2,640.0,266.44,187.55
2018,6,28,9,15,640.5,197.0,6.65,16.3,684.5,314.6,228.98
2018,6,28,9,30,675.0,194.0,6.6,16.4,729.0,366.15,274.0
2018,6,28,9,45,713.0,185.5,6.5,16.45,772.0,418.14,319.36
2018,6,28,10,0,751.0,177.0,6.4,16.5,815.0,475.67,368.56
2018,6,28,10,15,823.0,145.0,6.3,16.55,865.5,531.1,415.54
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,591.35,465.71
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,640.04,505.84
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,686.87,543.56
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,729.76,577.6
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,770.33,609.17
2018,6,28,11,45,908.5,116.5,6.0,16.7,991.0,808.07,636.69
2018,6,28,12,0,910.0,117.0,6.0,16.7,998.0,843.17,662.16
2018,6,28,12,15,912.0,115.0,6.0,16.7,998.0,873.77,684.28
2018,6,28,12,30,914.0,113.0,6.0,16.7,998.0,901.4,704.23
2018,6,28,12,45,917.5,110.0,6.05,16.65,992.0,926.3,722.64
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,947.88,738.74
2018,6,28,13,15,918.0,107.5,6.2,16.6,972.0,963.24,750.62
2018,6,28,13,30,915.0,108.0,6.3,16.6,958.0,974.93,760.02
2018,6,28,13,45,910.0,107.0,6.35,16.55,935.5,979.53,764.35
2018,6,28,14,0,905.0,106.0,6.4,16.5,913.0,980.34,766.12
2018,6,28,14,15,898.0,105.5,6.4,16.4,885.0,975.97,764.19
2018,6,28,14,30,891.0,105.0,6.4,16.3,857.0,967.92,759.75
2018,6,28,14,45,882.5,103.5,6.45,16.25,822.5,953.81,751.16
2018,6,28,15,0,874.0,102.0,6.5,16.2,788.0,936.21,740.12
2018,6,28,15,15,862.5,100.5,6.5,16.2,748.5,912.52,724.27
2018,6,28,15,30,851.0,99.0,6.5,16.2,709.0,885.77,706.18
2018,6,28,15,45,836.5,97.0,6.5,15.95,665.5,852.96,684.2
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,826.04,666.53
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,784.3,637.16
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,740.77,606.12
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,690.1,568.95
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,638.7,530.45
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,582.89,486.22
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,525.5,439.54
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,460.88,385.44
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,399.03,332.04
2018,6,28,18,15,512.0,60.5,6.4,14.35,184.0,329.42,270.72
2018,6,28,18,30,447.0,54.0,6.3,14.2,138.0,265.44,212.94
2018,6,28,18,45,350.5,44.5,6.2,14.05,98.5,193.14,148.27
2018,6,28,19,0,254.0,35.0,6.1,13.9,59.0,131.6,89.2
2018,6,28,19,15,149.0,22.0,6.05,13.85,34.0,67.97,0.0
2018,6,28,19,30,44.0,9.0,6.0,13.8,9.0,16.12,0.0
2018,6,28,19,45,22.0,4.5,5.9,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,4,45,30.5,5.0,2.2,13.4,5.5,0.0,0.0
2018,6,29,5,0,61.0,10.0,2.1,13.5,11.0,8.54,0.0
2018,6,29,5,15,182.0,22.5,2.05,13.7,39.0,17.57,0.0
2018,6,29,5,30,303.0,35.0,2.0,13.9,67.0,28.97,18.39
2018,6,29,5,45,369.5,44.0,1.9,14.1,103.0,35.61,25.5
2018,6,29,6,0,436.0,53.0,1.8,14.3,139.0,42.11,31.73
2018,6,29,6,15,456.5,65.5,1.75,14.5,178.5,50.98,39.88
2018,6,29,6,30,477.0,78.0,1.7,14.7,218.0,59.4,47.44
2018,6,29,6,45,561.5,79.0,1.6,14.9,274.0,59.16,47.18
2018,6,29,7,0,646.0,80.0,1.5,15.1,330.0,59.3,47.17
2018,6,29,7,15,693.0,81.5,1.55,15.35,383.5,59.61,47.25
2018,6,29,7,30,740.0,83.0,1.6,15.6,437.0,65.5,52.21
2018,6,29,7,45,777.0,82.0,1.6,15.85,489.5,64.13,50.76
2018,6,29,8,0,814.0,81.0,1.6,16.1,542.0,62.96,49.52
2018,6,29,8,15,831.0,83.0,1.75,16.35,589.0,89.49,56.6
2018,6,29,8,30,848.0,85.0,1.9,16.6,636.0,145.29,81.24
2018,6,29,8,45,862.5,87.0,2.0,16.8,680.0,202.36,121.57
2018,6,29,9,0,877.0,89.0,2.1,17.0,724.0,260.56,169.79
2018,6,29,9,15,886.0,91.0,2.25,17.15,763.0,318.15,220.53
2018,6,29,9,30,895.0,93.0,2.4,17.3,802.0,375.76,271.72
2018,6,29,9,45,900.0,96.0,2.55,17.45,835.0,432.33,321.48
2018,6,29,10,0,905.0,99.0,2.7,17.6,868.0,488.01,369.37
2018,6,29,10,15,910.5,100.0,2.8,17.7,895.0,541.31,414.1
2018,6,29,10,30,916.0,101.0,2.9,17.8,922.0,593.3,456.58
2018,6,29,10,45,919.5,101.5,3.0,17.9,942.5,642.15,495.61
2018,6,29,11,0,923.0,102.0,3.1,18.0,963.0,689.06,532.24
2018,6,29,11,15,925.5,103.0,3.2,18.05,977.5,733.56,566.39
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,775.7,597.78
2018,6,29,11,45,929.5,104.0,3.35,18.15,999.0,813.71,624.27
2018,6,29,12,0,931.0,104.0,3.4,18.2,1006.0,848.98,648.74
2018,6,29,12,15,930.5,104.5,3.55,18.2,1005.5,880.13,670.97
2018,6,29,12,30,930.0,105.0,3.7,18.2,1005.0,908.17,691.08
2018,6,29,12,45,928.0,105.0,3.8,18.2,997.0,931.16,707.49
2018,6,29,13,0,926.0,105.0,3.9,18.2,989.0,950.67,721.6
2018,6,29,13,15,924.0,104.0,4.0,18.2,974.5,965.63,732.71
2018,6,29,13,30,922.0,103.0,4.1,18.2,960.0,976.87,741.42
2018,6,29,13,45,919.5,101.5,4.2,18.15,939.0,983.37,747.17
2018,6,29,14,0,917.0,100.0,4.3,18.1,918.0,986.05,750.46
2018,6,29,14,15,912.0,99.0,4.4,18.05,890.5,983.04,750.09
2018,6,29,14,30,907.0,98.0,4.5,18.0,863.0,976.28,747.51
2018,6,29,14,45,900.0,96.0,4.55,17.9,829.0,962.87,740.12
2018,6,29,15,0,893.0,94.0,4.6,17.8,795.0,945.87,730.33
2018,6,29,15,15,882.5,92.5,4.6,17.8,755.5,922.74,715.57
2018,6,29,15,30,872.0,91.0,4.6,17.8,716.0,896.44,698.6
2018,6,29,15,45,858.5,88.5,4.7,17.6,672.0,863.41,677.96
2018,6,29,16,0,845.0,86.0,4.8,17.4,628.0,827.74,655.13
2018,6,29,16,15,827.0,84.0,4.85,17.3,581.0,786.55,627.35
2018,6,29,16,30,809.0,82.0,4.9,17.2,534.0,750.66,603.17
2018,6,29,16,45,784.5,79.5,4.9,17.05,484.0,700.11,567.32
2018,6,29,17,0,760.0,77.0,4.9,16.9,434.0,648.76,530.24
2018,6,29,17,15,727.0,74.0,4.85,16.7,383.5,590.65,485.58
2018,6,29,17,30,694.0,71.0,4.8,16.5,333.0,533.16,439.78
2018,6,29,17,45,646.5,67.5,4.75,16.3,283.0,470.07,387.96
2018,6,29,18,0,599.0,64.0,4.7,16.1,233.0,407.8,335.2
2018,6,29,18,15,533.0,57.5,4.65,15.9,186.0,336.65,273.71
2018,6,29,18,30,467.0,51.0,4.6,15.7,139.0,271.28,215.59
2018,6,29,18,45,366.5,42.5,4.55,15.45,99.0,197.52,150.45
2018,6,29,19,0,266.0,34.0,4.5,15.2,59.0,134.34,90.45
2018,6,29,19,15,157.0,21.5,4.45,15.1,34.0,69.57,0.0
2018,6,29,19,30,48.0,9.0,4.4,15.0,9.0,16.92,0.0
2018,6,29,19,45,24.0,4.5,4.4,14.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,40.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,80.0,10.0,1.3,15.0,11.0,8.54,0.0
2018,6,30,5,15,219.5,20.5,1.4,15.2,39.5,17.04,0.0
2018,6,30,5,30,359.0,31.0,1.5,15.4,68.0,25.58,15.41
2018,6,30,5,45,450.0,38.0,1.65,15.65,109.5,30.85,21.19
2018,6,30,6,0,541.0,45.0,1.8,15.9,151.0,36.15,26.27
2018,6,30,6,15,599.5,50.0,1.85,16.15,199.0,43.15,32.68
2018,6,30,6,30,658.0,55.0,1.9,16.4,247.0,46.94,36.11
2018,6,30,6,45,699.5,59.0,1.95,16.7,298.0,49.75,38.54
2018,6,30,7,0,741.0,63.0,2.0,17.0,349.0,52.54,40.87
2018,6,30,7,15,769.5,66.0,1.95,17.35,399.5,54.39,42.3
2018,6,30,7,30,798.0,69.0,1.9,17.7,450.0,56.2,43.67
2018,6,30,7,45,820.0,71.5,1.9,18.1,500.0,65.79,51.75
2018,6,30,8,0,842.0,74.0,1.9,18.5,550.0,67.79,53.2
2018,6,30,8,15,857.5,76.0,1.9,18.85,597.0,85.14,52.53
2018,6,30,8,30,873.0,78.0,1.9,19.2,644.0,142.29,77.18
2018,6,30,8,45,885.5,79.5,1.85,19.55,687.5,200.1,117.46
2018,6,30,9,0,898.0,81.0,1.8,19.9,731.0,258.8,165.47
2018,6,30,9,15,907.5,83.0,1.9,20.1,770.5,317.69,216.58
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,376.64,268.12
2018,6,30,9,45,924.0,86.0,2.05,20.45,843.5,433.68,317.44
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,489.99,364.91
2018,6,30,10,15,936.0,88.5,2.2,20.65,905.0,544.73,410.1
2018,6,30,10,30,941.0,90.0,2.3,20.7,933.0,598.06,452.94
2018,6,30,10,45,944.0,91.0,2.45,20.75,954.0,648.16,492.52
2018,6,30,11,0,947.0,92.0,2.6,20.8,975.0,696.22,529.69
2018,6,30,11,15,949.0,93.0,2.7,20.8,989.0,741.37,563.85
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,784.04,594.86
2018,6,30,11,45,782.0,185.5,2.95,20.85,936.5,775.4,587.84
2018,6,30,12,0,613.0,277.0,3.1,20.9,870.0,754.65,571.08
2018,6,30,12,15,407.5,378.5,3.15,20.85,772.5,696.87,526.57
2018,6,30,12,30,202.0,480.0,3.2,20.8,675.0,610.49,460.69
2018,6,30,12,45,209.5,474.0,3.25,20.75,675.0,622.83,470.79
2018,6,30,13,0,217.0,468.0,3.3,20.7,675.0,634.16,479.65
2018,6,30,13,15,209.5,460.5,3.35,20.65,658.0,629.05,476.45
2018,6,30,13,30,202.0,453.0,3.4,20.6,641.0,622.36,472.25
2018,6,30,13,45,296.5,386.5,3.4,20.55,655.0,669.43,509.81
2018,6,30,14,0,391.0,320.0,3.4,20.5,669.0,716.34,546.72
2018,6,30,14,15,648.5,209.5,3.45,20.4,766.5,863.07,657.37
2018,6,30,14,30,906.0,99.0,3.5,20.3,864.0,976.8,735.77
2018,6,30,14,45,897.5,98.0,3.5,20.25,829.5,963.1,726.81
2018,6,30,15,0,889.0,97.0,3.5,20.2,795.0,945.87,716.6
2018,6,30,15,15,878.0,95.0,3.5,20.2,755.0,921.88,701.66
2018,6,30,15,30,867.0,93.0,3.5,20.2,715.0,894.72,684.58
2018,6,30,15,45,853.0,91.0,3.5,19.8,671.0,861.97,664.54
2018,6,30,16,0,839.0,89.0,3.5,19.4,627.0,826.64,642.48
2018,6,30,16,15,821.0,87.0,3.45,19.1,580.0,793.39,621.18
2018,6,30,16,30,803.0,85.0,3.4,18.8,533.0,750.12,592.31
2018,6,30,16,45,779.0,82.0,3.35,18.5,483.5,699.56,557.62
2018,6,30,17,0,755.0,79.0,3.3,18.2,434.0,648.18,521.63
2018,6,30,17,15,721.5,75.5,3.2,17.8,383.0,589.33,477.69
2018,6,30,17,30,688.0,72.0,3.1,17.4,332.0,531.15,432.64
2018,6,30,17,45,640.0,68.0,3.0,17.0,281.5,467.53,381.66
2018,6,30,18,0,592.0,64.0,2.9,16.6,231.0,404.69,329.61
2018,6,30,18,15,523.0,58.0,2.85,16.3,184.0,332.98,268.72
2018,6,30,18,30,454.0,52.0,2.8,16.0,137.0,267.31,211.25
2018,6,30,18,45,352.0,42.0,2.8,15.75,96.5,192.14,145.75
2018,6,30,19,0,250.0,32.0,2.8,15.5,56.0,127.19,85.2
2018,6,30,19,15,148.0,20.0,2.85,15.4,32.0,65.74,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.3,8.0,15.72,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.2,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.3,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.4,15.1,9.0,6.83,0.0
2018,7,1,5,15,160.5,21.5,3.4,15.3,35.5,16.77,0.0
2018,7,1,5,30,268.0,35.0,3.4,15.5,62.0,27.18,16.59
2018,7,1,5,45,299.5,46.0,3.45,15.7,92.0,35.3,24.98
2018,7,1,6,0,331.0,57.0,3.5,15.9,122.0,43.18,32.41
