Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,15,252.5,82.5,3.4,16.05,140.0,62.04,49.34
2018,7,1,6,30,174.0,108.0,3.3,16.2,158.0,78.35,63.83
2018,7,1,6,45,191.0,127.5,3.2,16.35,192.5,90.93,74.81
2018,7,1,7,0,208.0,147.0,3.1,16.5,227.0,103.06,85.19
2018,7,1,7,15,200.0,170.5,3.0,16.65,256.5,121.79,101.11
2018,7,1,7,30,192.0,194.0,2.9,16.8,286.0,135.93,112.83
2018,7,1,7,45,247.0,209.0,2.75,16.95,340.5,138.39,114.45
2018,7,1,8,0,302.0,224.0,2.6,17.1,395.0,146.65,121.0
2018,7,1,8,15,311.5,244.0,2.55,17.25,433.5,164.06,125.0
2018,7,1,8,30,321.0,264.0,2.5,17.4,472.0,201.98,146.85
2018,7,1,8,45,304.5,289.0,2.4,17.5,497.0,240.33,175.5
2018,7,1,9,0,288.0,314.0,2.3,17.6,522.0,277.2,205.37
2018,7,1,9,15,274.0,337.0,2.3,17.75,543.5,311.97,234.15
2018,7,1,9,30,260.0,360.0,2.3,17.9,565.0,345.43,261.71
2018,7,1,9,45,278.5,372.0,2.3,18.0,600.5,382.92,291.36
2018,7,1,10,0,297.0,384.0,2.3,18.1,636.0,422.31,322.17
2018,7,1,10,15,299.0,397.5,2.4,18.2,658.0,456.28,348.83
2018,7,1,10,30,301.0,411.0,2.5,18.3,680.0,490.24,375.07
2018,7,1,10,45,244.5,434.5,2.55,18.4,656.5,496.46,379.83
2018,7,1,11,0,188.0,458.0,2.6,18.5,633.0,497.72,380.44
2018,7,1,11,15,162.0,465.0,2.7,18.5,617.5,500.64,382.72
2018,7,1,11,30,136.0,472.0,2.8,18.5,602.0,501.02,382.89
2018,7,1,11,45,117.0,469.5,2.85,18.5,582.0,496.54,379.48
2018,7,1,12,0,98.0,467.0,2.9,18.5,562.0,482.91,369.32
2018,7,1,12,15,88.0,461.5,3.0,18.45,546.5,477.65,365.69
2018,7,1,12,30,78.0,456.0,3.1,18.4,531.0,471.09,361.02
2018,7,1,12,45,70.5,446.5,3.2,18.35,514.0,461.86,354.47
2018,7,1,13,0,63.0,437.0,3.3,18.3,497.0,451.54,347.09
2018,7,1,13,15,58.5,424.5,3.3,18.2,479.5,440.19,338.97
2018,7,1,13,30,54.0,412.0,3.3,18.1,462.0,428.03,330.24
2018,7,1,13,45,187.5,351.5,3.35,17.95,519.5,516.27,401.68
2018,7,1,14,0,321.0,291.0,3.4,17.8,577.0,621.36,483.6
2018,7,1,14,15,594.5,205.0,3.4,17.65,714.0,807.17,624.91
2018,7,1,14,30,868.0,119.0,3.4,17.5,851.0,961.55,732.99
2018,7,1,14,45,859.5,117.0,3.45,17.35,817.0,947.42,723.86
2018,7,1,15,0,851.0,115.0,3.5,17.2,783.0,929.86,713.84
2018,7,1,15,15,839.0,113.0,3.5,17.2,743.5,905.8,698.6
2018,7,1,15,30,827.0,111.0,3.5,17.2,704.0,888.65,688.27
2018,7,1,15,45,812.0,108.5,3.5,16.9,660.5,855.12,667.05
2018,7,1,16,0,797.0,106.0,3.5,16.6,617.0,819.1,643.93
2018,7,1,16,15,777.0,102.5,3.5,16.4,569.5,775.58,614.84
2018,7,1,16,30,757.0,99.0,3.5,16.2,522.0,730.4,584.1
2018,7,1,16,45,731.5,95.0,3.5,16.0,472.5,679.14,548.24
2018,7,1,17,0,706.0,91.0,3.5,15.8,423.0,630.16,512.91
2018,7,1,17,15,672.5,86.5,3.45,15.55,373.0,572.17,468.62
2018,7,1,17,30,639.0,82.0,3.4,15.3,323.0,515.02,423.69
2018,7,1,17,45,594.0,76.5,3.35,15.1,274.5,451.31,371.94
2018,7,1,18,0,549.0,71.0,3.3,14.9,226.0,390.32,320.74
2018,7,1,18,15,485.0,63.0,3.25,14.75,180.0,320.74,260.95
2018,7,1,18,30,421.0,55.0,3.2,14.6,134.0,256.81,204.46
2018,7,1,18,45,329.0,45.0,3.1,14.5,95.5,186.82,142.64
2018,7,1,19,0,237.0,35.0,3.0,14.4,57.0,127.25,85.87
2018,7,1,19,15,139.0,21.5,2.95,14.4,32.5,65.37,0.0
2018,7,1,19,30,41.0,8.0,2.9,14.4,8.0,14.79,0.0
2018,7,1,19,45,20.5,4.0,2.85,14.4,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.65,14.9,3.5,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.7,15.0,7.0,5.97,0.0
2018,7,2,5,15,111.5,20.5,2.65,15.15,30.0,15.93,0.0
2018,7,2,5,30,188.0,34.0,2.6,15.3,53.0,26.19,15.72
2018,7,2,5,45,195.0,39.5,2.6,15.5,68.5,30.04,20.45
2018,7,2,6,0,202.0,45.0,2.6,15.7,84.0,33.74,24.14
2018,7,2,6,15,101.0,49.5,2.5,15.8,69.0,38.16,28.3
2018,7,2,6,30,0.0,54.0,2.4,15.9,54.0,44.7,34.19
2018,7,2,6,45,1.0,79.0,2.3,16.0,79.5,64.55,51.73
2018,7,2,7,0,2.0,104.0,2.2,16.1,105.0,83.53,68.26
2018,7,2,7,15,6.5,132.0,2.15,16.25,135.0,104.25,86.03
2018,7,2,7,30,11.0,160.0,2.1,16.4,165.0,124.55,103.17
2018,7,2,7,45,12.5,174.0,2.05,16.55,180.5,135.24,111.86
2018,7,2,8,0,14.0,188.0,2.0,16.7,196.0,145.83,120.39
2018,7,2,8,15,13.0,198.0,2.0,16.85,206.0,154.21,121.27
2018,7,2,8,30,12.0,208.0,2.0,17.0,216.0,164.06,128.46
2018,7,2,8,45,22.0,238.0,1.95,17.2,253.5,189.51,147.76
2018,7,2,9,0,32.0,268.0,1.9,17.4,291.0,207.99,161.45
2018,7,2,9,15,52.5,304.5,1.95,17.5,345.0,243.83,188.64
2018,7,2,9,30,73.0,341.0,2.0,17.6,399.0,282.9,218.33
2018,7,2,9,45,82.0,363.0,2.0,17.7,430.5,310.67,239.49
2018,7,2,10,0,91.0,385.0,2.0,17.8,462.0,339.82,261.64
2018,7,2,10,15,80.0,386.5,2.05,17.85,456.0,345.26,265.93
2018,7,2,10,30,69.0,388.0,2.1,17.9,450.0,349.1,268.93
2018,7,2,10,45,47.5,368.5,2.15,17.95,411.5,328.74,253.43
2018,7,2,11,0,26.0,349.0,2.2,18.0,373.0,305.2,235.34
2018,7,2,11,15,27.0,359.0,2.3,17.95,384.5,318.63,245.73
2018,7,2,11,30,28.0,369.0,2.4,17.9,396.0,332.29,256.17
2018,7,2,11,45,38.0,394.5,2.45,17.9,431.0,366.34,282.05
2018,7,2,12,0,48.0,420.0,2.5,17.9,466.0,401.73,308.7
2018,7,2,12,15,60.5,436.5,2.65,17.8,495.0,432.45,332.16
2018,7,2,12,30,73.0,453.0,2.8,17.7,524.0,464.09,356.29
2018,7,2,12,45,73.5,449.0,2.95,17.6,520.0,466.89,358.86
2018,7,2,13,0,74.0,445.0,3.1,17.5,516.0,469.12,361.17
2018,7,2,13,15,63.0,426.5,3.2,17.4,486.0,446.34,344.51
2018,7,2,13,30,52.0,408.0,3.3,17.3,456.0,422.38,326.92
2018,7,2,13,45,152.0,374.5,3.45,17.2,511.0,504.97,393.22
2018,7,2,14,0,252.0,341.0,3.6,17.1,566.0,587.8,458.39
2018,7,2,14,15,449.0,288.0,3.65,17.0,673.0,744.95,578.7
2018,7,2,14,30,646.0,235.0,3.7,16.9,780.0,887.54,684.79
2018,7,2,14,45,639.0,227.5,3.75,16.75,748.0,871.37,674.06
2018,7,2,15,0,632.0,220.0,3.8,16.6,716.0,852.23,662.41
2018,7,2,15,15,617.0,214.0,3.8,16.6,678.0,824.36,643.7
2018,7,2,15,30,602.0,208.0,3.8,16.6,640.0,794.09,623.18
2018,7,2,15,45,592.0,198.0,3.8,16.4,600.5,762.15,601.91
2018,7,2,16,0,582.0,188.0,3.8,16.2,561.0,728.03,578.77
2018,7,2,16,15,568.0,177.0,3.75,16.05,518.0,680.52,545.17
2018,7,2,16,30,554.0,166.0,3.7,15.9,475.0,638.97,515.37
2018,7,2,16,45,535.0,155.0,3.7,15.75,430.5,592.56,481.29
2018,7,2,17,0,516.0,144.0,3.7,15.6,386.0,545.71,446.11
2018,7,2,17,15,485.5,132.0,3.7,15.4,339.0,489.88,402.93
2018,7,2,17,30,455.0,120.0,3.7,15.2,292.0,435.24,359.55
2018,7,2,17,45,420.0,106.5,3.7,15.0,247.0,377.9,312.7
2018,7,2,18,0,385.0,93.0,3.7,14.8,202.0,322.93,266.41
2018,7,2,18,15,331.5,79.0,3.65,14.7,159.5,261.34,213.27
2018,7,2,18,30,278.0,65.0,3.6,14.6,117.0,204.88,163.48
2018,7,2,18,45,214.5,49.0,3.6,14.45,82.0,148.08,113.2
2018,7,2,19,0,151.0,33.0,3.6,14.3,47.0,98.41,66.06
2018,7,2,19,15,87.5,19.5,3.55,14.3,26.5,50.2,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.3,6.0,9.8,0.0
2018,7,2,19,45,12.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.65,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.56,0.0
2018,7,3,5,15,0.0,9.5,3.6,14.65,9.5,7.81,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,13.17,5.06
2018,7,3,5,45,0.0,27.0,3.45,14.95,27.0,22.28,13.73
2018,7,3,6,0,0.0,38.0,3.4,15.1,38.0,31.4,22.13
2018,7,3,6,15,0.0,48.0,3.3,15.25,48.0,39.71,29.73
2018,7,3,6,30,0.0,58.0,3.2,15.4,58.0,48.04,37.22
2018,7,3,6,45,4.0,81.0,3.15,15.55,82.5,66.03,53.13
2018,7,3,7,0,8.0,104.0,3.1,15.7,107.0,83.57,68.42
2018,7,3,7,15,20.0,138.0,3.05,15.85,147.0,108.49,89.91
2018,7,3,7,30,32.0,172.0,3.0,16.0,187.0,126.7,105.28
2018,7,3,7,45,25.0,182.0,2.95,16.2,194.5,140.68,116.81
2018,7,3,8,0,18.0,192.0,2.9,16.4,202.0,148.52,122.98
2018,7,3,8,15,15.0,200.5,2.9,16.5,209.5,155.9,122.97
2018,7,3,8,30,12.0,209.0,2.9,16.6,217.0,164.71,129.4
2018,7,3,8,45,15.5,229.5,2.9,16.75,240.5,182.5,143.01
2018,7,3,9,0,19.0,250.0,2.9,16.9,264.0,200.94,157.15
2018,7,3,9,15,40.5,289.5,2.95,17.05,321.0,230.45,179.44
2018,7,3,9,30,62.0,329.0,3.0,17.2,378.0,271.04,210.54
2018,7,3,9,45,90.5,364.5,3.05,17.3,439.5,314.96,244.12
2018,7,3,10,0,119.0,400.0,3.1,17.4,501.0,358.48,277.37
2018,7,3,10,15,89.0,386.0,3.15,17.5,463.0,349.36,270.7
2018,7,3,10,30,59.0,372.0,3.2,17.6,425.0,331.39,257.02
2018,7,3,10,45,42.5,359.0,3.2,17.7,397.5,318.28,246.83
2018,7,3,11,0,26.0,346.0,3.2,17.8,370.0,302.8,234.63
2018,7,3,11,15,76.0,395.0,3.25,17.85,467.0,382.05,295.91
2018,7,3,11,30,126.0,444.0,3.3,17.9,564.0,470.89,363.1
2018,7,3,11,45,192.0,457.5,3.35,17.95,642.0,544.51,418.61
2018,7,3,12,0,258.0,471.0,3.4,18.0,720.0,628.6,480.93
2018,7,3,12,15,287.5,462.0,3.4,18.05,739.5,662.03,505.48
2018,7,3,12,30,317.0,453.0,3.4,18.1,759.0,695.56,530.26
2018,7,3,12,45,471.0,367.0,3.45,18.1,818.0,780.12,594.99
2018,7,3,13,0,625.0,281.0,3.5,18.1,877.0,859.34,654.97
2018,7,3,13,15,681.5,247.5,3.5,18.1,888.0,897.53,683.02
2018,7,3,13,30,738.0,214.0,3.5,18.1,899.0,932.35,707.99
2018,7,3,13,45,690.0,231.0,3.55,18.1,860.0,914.04,696.01
2018,7,3,14,0,642.0,248.0,3.6,18.1,821.0,891.74,680.66
2018,7,3,14,15,755.5,185.5,3.6,18.05,838.5,933.84,712.03
2018,7,3,14,30,869.0,123.0,3.6,18.0,856.0,967.56,736.02
2018,7,3,14,45,860.5,121.0,3.6,17.95,822.0,953.56,727.41
2018,7,3,15,0,852.0,119.0,3.6,17.9,788.0,936.12,716.89
2018,7,3,15,15,799.0,132.5,3.6,17.9,734.5,901.73,694.47
2018,7,3,15,30,746.0,146.0,3.6,17.9,681.0,860.0,666.85
2018,7,3,15,45,744.5,136.5,3.6,17.7,642.0,832.37,649.57
2018,7,3,16,0,743.0,127.0,3.6,17.5,603.0,801.7,629.88
2018,7,3,16,15,749.5,115.0,3.6,17.35,564.0,767.93,607.65
2018,7,3,16,30,756.0,103.0,3.6,17.2,525.0,735.41,586.09
2018,7,3,16,45,729.0,99.5,3.65,17.05,475.5,686.8,552.37
2018,7,3,17,0,702.0,96.0,3.7,16.9,426.0,634.53,514.57
2018,7,3,17,15,666.0,91.5,3.75,16.7,375.5,574.91,469.35
2018,7,3,17,30,630.0,87.0,3.8,16.5,325.0,516.33,423.54
2018,7,3,17,45,579.5,81.5,3.85,16.25,275.0,449.62,369.73
2018,7,3,18,0,529.0,76.0,3.9,16.0,225.0,386.13,316.75
2018,7,3,18,15,460.0,68.0,3.85,15.8,179.0,314.84,255.73
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,247.41,196.67
2018,7,3,18,45,294.0,49.0,3.75,15.35,94.5,177.63,135.49
2018,7,3,19,0,197.0,38.0,3.7,15.1,56.0,119.06,80.23
2018,7,3,19,15,113.5,23.0,3.65,15.0,32.0,60.85,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.9,8.0,12.7,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.75,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,0.99
2018,7,4,5,45,0.0,17.0,3.3,14.8,17.0,13.99,6.52
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,19.77,11.86
2018,7,4,6,15,0.0,27.5,3.3,15.05,27.5,22.67,14.59
2018,7,4,6,30,0.0,31.0,3.3,15.2,31.0,25.57,17.24
2018,7,4,6,45,0.0,38.5,3.25,15.3,38.5,31.79,22.79
2018,7,4,7,0,0.0,46.0,3.2,15.4,46.0,38.03,28.28
2018,7,4,7,15,0.0,68.0,3.25,15.55,68.0,56.37,44.39
2018,7,4,7,30,0.0,90.0,3.3,15.7,90.0,74.31,59.92
2018,7,4,7,45,0.5,118.0,3.3,15.8,118.5,95.74,78.32
2018,7,4,8,0,1.0,146.0,3.3,15.9,147.0,116.63,96.02
2018,7,4,8,15,26.5,195.5,3.35,16.05,213.0,144.7,114.04
2018,7,4,8,30,52.0,245.0,3.4,16.2,279.0,182.77,142.75
2018,7,4,8,45,97.5,286.5,3.45,16.4,355.0,223.0,172.07
2018,7,4,9,0,143.0,328.0,3.5,16.6,431.0,261.88,200.66
2018,7,4,9,15,130.5,345.5,3.55,16.75,443.5,284.68,219.4
2018,7,4,9,30,118.0,363.0,3.6,16.9,456.0,306.18,237.0
2018,7,4,9,45,115.5,380.5,3.6,17.05,475.0,330.32,256.12
2018,7,4,10,0,113.0,398.0,3.6,17.2,494.0,354.37,274.91
2018,7,4,10,15,120.5,415.5,3.65,17.35,520.5,383.37,297.24
2018,7,4,10,30,128.0,433.0,3.7,17.5,547.0,413.38,320.13
2018,7,4,10,45,165.0,442.0,3.7,17.6,593.0,455.69,352.44
2018,7,4,11,0,202.0,451.0,3.7,17.7,639.0,501.34,387.04
2018,7,4,11,15,248.0,449.5,3.7,17.75,684.0,549.16,423.31
2018,7,4,11,30,294.0,448.0,3.7,17.8,729.0,600.27,461.71
2018,7,4,11,45,415.5,388.5,3.75,17.9,788.5,668.06,513.93
2018,7,4,12,0,537.0,329.0,3.8,18.0,848.0,739.25,568.1
2018,7,4,12,15,442.0,367.5,3.75,18.0,794.5,716.86,549.81
2018,7,4,12,30,347.0,406.0,3.7,18.0,741.0,679.61,521.18
2018,7,4,12,45,338.5,417.0,3.65,18.05,742.0,697.14,533.74
2018,7,4,13,0,330.0,428.0,3.6,18.1,743.0,712.97,544.68
2018,7,4,13,15,535.0,320.0,3.55,18.1,821.0,827.04,631.44
2018,7,4,13,30,740.0,212.0,3.5,18.1,899.0,932.67,708.8
2018,7,4,13,45,816.0,165.0,3.45,18.15,906.0,961.48,727.8
2018,7,4,14,0,892.0,118.0,3.4,18.2,913.0,982.19,741.9
2018,7,4,14,15,906.5,106.5,3.4,18.15,892.5,987.79,746.56
2018,7,4,14,30,921.0,95.0,3.4,18.1,872.0,989.06,748.55
2018,7,4,14,45,913.0,93.0,3.35,18.05,837.0,974.74,739.73
2018,7,4,15,0,905.0,91.0,3.3,18.0,802.0,956.8,728.66
2018,7,4,15,15,894.5,90.0,3.3,18.0,762.5,934.15,714.66
2018,7,4,15,30,884.0,89.0,3.3,18.0,723.0,908.3,698.46
2018,7,4,15,45,872.0,87.0,3.35,17.9,679.5,876.96,678.96
2018,7,4,16,0,860.0,85.0,3.4,17.8,636.0,842.87,657.35
2018,7,4,16,15,843.0,82.5,3.4,17.65,588.5,801.53,630.12
2018,7,4,16,30,826.0,80.0,3.4,17.5,541.0,758.22,601.11
2018,7,4,16,45,803.0,77.5,3.45,17.4,491.0,715.33,572.05
2018,7,4,17,0,780.0,75.0,3.5,17.3,441.0,664.32,536.24
2018,7,4,17,15,749.0,71.5,3.55,17.1,390.0,606.08,493.21
2018,7,4,17,30,718.0,68.0,3.6,16.9,339.0,548.25,448.33
2018,7,4,17,45,674.5,64.0,3.6,16.75,288.5,483.32,396.0
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,423.2,345.62
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,352.22,284.87
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,286.68,226.91
2018,7,4,18,45,407.0,40.0,3.55,15.95,101.5,212.0,160.99
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,147.67,98.75
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,76.39,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,19.87,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.7,13.85,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.8,14.0,10.0,7.68,0.0
2018,7,5,5,15,206.0,20.0,1.9,14.2,37.0,16.76,0.0
2018,7,5,5,30,340.0,31.0,2.0,14.4,64.0,25.73,15.05
2018,7,5,5,45,336.0,35.0,2.1,14.65,83.0,27.99,18.69
2018,7,5,6,0,332.0,39.0,2.2,14.9,102.0,30.27,21.14
2018,7,5,6,15,166.0,52.0,2.2,15.1,83.5,40.41,30.37
2018,7,5,6,30,0.0,65.0,2.2,15.3,65.0,53.39,41.99
2018,7,5,6,45,0.0,83.5,2.15,15.45,83.5,67.78,54.7
2018,7,5,7,0,0.0,102.0,2.1,15.6,102.0,82.0,67.06
2018,7,5,7,15,22.0,137.5,2.0,15.85,148.0,108.1,89.53
2018,7,5,7,30,44.0,173.0,1.9,16.1,194.0,127.38,105.71
2018,7,5,7,45,75.5,206.0,1.85,16.35,246.5,148.33,123.1
2018,7,5,8,0,107.0,239.0,1.8,16.6,299.0,168.56,139.6
2018,7,5,8,15,108.0,261.5,1.65,16.8,326.5,184.84,144.66
2018,7,5,8,30,109.0,284.0,1.5,17.0,354.0,210.51,161.52
2018,7,5,8,45,121.5,306.5,1.4,17.2,389.5,230.04,174.88
2018,7,5,9,0,134.0,329.0,1.3,17.4,425.0,260.4,197.63
2018,7,5,9,15,150.0,347.0,1.25,17.65,460.5,290.85,220.66
2018,7,5,9,30,166.0,365.0,1.2,17.9,496.0,323.36,245.36
2018,7,5,9,45,137.5,378.0,1.2,18.15,489.5,337.17,256.74
2018,7,5,10,0,109.0,391.0,1.2,18.4,483.0,347.72,265.16
2018,7,5,10,15,95.5,400.0,1.3,18.6,482.5,362.84,276.77
2018,7,5,10,30,82.0,409.0,1.4,18.8,482.0,372.12,283.75
2018,7,5,10,45,70.5,413.0,1.45,19.05,477.0,377.26,287.35
2018,7,5,11,0,59.0,417.0,1.5,19.3,472.0,381.04,289.83
2018,7,5,11,15,77.0,436.5,1.65,19.45,509.5,416.64,316.49
2018,7,5,11,30,95.0,456.0,1.8,19.6,547.0,454.13,344.25
2018,7,5,11,45,125.5,467.0,1.95,19.75,588.0,501.24,379.12
2018,7,5,12,0,156.0,478.0,2.1,19.9,629.0,546.54,412.45
2018,7,5,12,15,208.0,472.0,2.25,19.95,673.0,596.73,449.94
2018,7,5,12,30,260.0,466.0,2.4,20.0,717.0,658.05,494.9
2018,7,5,12,45,317.0,441.0,2.6,20.1,745.0,700.12,526.68
2018,7,5,13,0,374.0,416.0,2.8,20.2,773.0,742.22,558.57
2018,7,5,13,15,572.0,302.0,2.9,20.2,838.0,845.43,636.32
2018,7,5,13,30,770.0,188.0,3.0,20.2,903.0,929.52,697.48
2018,7,5,13,45,850.0,140.0,3.1,20.2,912.0,956.56,716.34
2018,7,5,14,0,930.0,92.0,3.2,20.2,921.0,992.99,742.07
2018,7,5,14,15,924.0,90.5,3.25,20.15,892.0,988.64,740.25
2018,7,5,14,30,918.0,89.0,3.3,20.1,863.0,980.46,736.32
2018,7,5,14,45,912.0,87.0,3.35,20.1,829.5,967.99,729.49
2018,7,5,15,0,906.0,85.0,3.4,20.1,796.0,951.86,720.26
2018,7,5,15,15,896.0,83.5,3.4,20.1,756.5,929.05,706.19
2018,7,5,15,30,886.0,82.0,3.4,20.1,717.0,902.99,689.93
2018,7,5,15,45,873.5,80.0,3.35,19.95,673.5,871.09,669.64
2018,7,5,16,0,861.0,78.0,3.3,19.8,630.0,836.46,647.33
2018,7,5,16,15,844.0,75.5,3.3,19.65,582.0,795.01,620.23
2018,7,5,16,30,827.0,73.0,3.3,19.5,534.0,751.59,591.35
2018,7,5,16,45,804.5,70.5,3.25,19.35,484.5,702.34,557.47
2018,7,5,17,0,782.0,68.0,3.2,19.2,435.0,658.15,526.77
2018,7,5,17,15,720.5,71.0,3.2,18.95,378.5,586.98,474.13
2018,7,5,17,30,659.0,74.0,3.2,18.7,322.0,520.9,422.85
2018,7,5,17,45,444.5,82.5,3.15,18.4,239.0,373.25,304.71
2018,7,5,18,0,230.0,91.0,3.1,18.1,156.0,227.69,185.19
2018,7,5,18,15,147.0,75.0,3.1,17.85,113.5,158.73,127.14
2018,7,5,18,30,64.0,59.0,3.1,17.6,71.0,90.54,69.5
2018,7,5,18,45,46.0,43.5,3.15,17.3,51.0,64.72,46.87
2018,7,5,19,0,28.0,28.0,3.2,17.0,31.0,35.5,20.53
2018,7,5,19,15,14.5,16.5,3.25,16.85,18.0,18.78,0.0
2018,7,5,19,30,1.0,5.0,3.3,16.7,5.0,4.47,0.0
2018,7,5,19,45,0.5,2.5,3.4,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.2,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,4.27,0.0
2018,7,6,5,15,10.0,18.5,2.8,16.4,19.5,14.96,0.0
2018,7,6,5,30,20.0,32.0,2.8,16.5,34.0,25.57,14.6
2018,7,6,5,45,39.5,49.5,2.85,16.6,56.0,38.88,27.83
2018,7,6,6,0,59.0,67.0,2.9,16.7,78.0,51.17,39.2
2018,7,6,6,15,59.0,74.0,2.95,16.8,88.0,58.31,45.86
2018,7,6,6,30,59.0,81.0,3.0,16.9,98.0,64.27,51.27
2018,7,6,6,45,37.0,83.0,3.1,17.0,94.5,66.36,53.11
2018,7,6,7,0,15.0,85.0,3.2,17.1,91.0,69.73,55.95
2018,7,6,7,15,29.5,130.5,3.15,17.2,144.0,99.78,81.94
2018,7,6,7,30,44.0,176.0,3.1,17.3,197.0,129.09,106.86
2018,7,6,7,45,29.0,146.5,3.1,17.4,161.0,111.69,91.5
2018,7,6,8,0,14.0,117.0,3.1,17.5,125.0,95.65,77.42
2018,7,6,8,15,10.0,148.5,3.05,17.65,154.5,119.41,93.02
2018,7,6,8,30,6.0,180.0,3.0,17.8,184.0,143.62,112.15
2018,7,6,8,45,9.0,192.0,2.95,17.95,198.5,154.56,120.36
2018,7,6,9,0,12.0,204.0,2.9,18.1,213.0,165.92,128.95
2018,7,6,9,15,8.0,186.5,2.95,18.35,192.5,153.43,118.8
2018,7,6,9,30,4.0,169.0,3.0,18.6,172.0,139.69,107.67
2018,7,6,9,45,66.0,207.0,3.05,18.85,262.5,188.68,145.4
2018,7,6,10,0,128.0,245.0,3.1,19.1,353.0,251.21,194.01
2018,7,6,10,15,272.0,295.0,3.25,19.35,534.5,367.54,283.56
2018,7,6,10,30,416.0,345.0,3.4,19.6,716.0,503.05,386.0
2018,7,6,10,45,474.0,325.5,3.5,19.85,758.0,551.45,422.97
2018,7,6,11,0,532.0,306.0,3.6,20.1,800.0,603.39,462.65
2018,7,6,11,15,607.5,274.5,3.75,20.25,847.0,658.87,505.21
2018,7,6,11,30,683.0,243.0,3.9,20.4,894.0,720.57,551.8
2018,7,6,11,45,793.5,173.0,4.05,20.55,935.0,774.08,593.42
2018,7,6,12,0,904.0,103.0,4.2,20.7,976.0,826.64,631.16
2018,7,6,12,15,907.0,101.0,4.35,20.8,977.0,858.06,653.18
2018,7,6,12,30,910.0,99.0,4.5,20.9,978.0,886.54,673.54
2018,7,6,12,45,914.0,95.5,4.65,20.95,972.5,911.41,691.72
2018,7,6,13,0,918.0,92.0,4.8,21.0,967.0,932.96,707.7
2018,7,6,13,15,915.5,91.5,4.95,21.0,952.5,947.89,719.36
2018,7,6,13,30,913.0,91.0,5.1,21.0,938.0,959.13,728.63
2018,7,6,13,45,909.5,90.0,5.25,21.0,917.0,965.19,734.45
2018,7,6,14,0,906.0,89.0,5.4,21.0,896.0,967.48,737.78
2018,7,6,14,15,900.0,88.0,5.45,20.85,868.5,963.6,736.71
2018,7,6,14,30,894.0,87.0,5.5,20.7,841.0,956.01,733.19
2018,7,6,14,45,885.5,86.5,5.6,20.6,807.5,942.95,726.1
2018,7,6,15,0,877.0,86.0,5.7,20.5,774.0,926.43,716.62
2018,7,6,15,15,777.0,125.5,5.7,20.5,712.0,875.91,681.91
2018,7,6,15,30,677.0,165.0,5.7,20.5,650.0,820.32,643.28
2018,7,6,15,45,629.5,169.5,5.85,20.1,598.5,768.76,608.71
2018,7,6,16,0,582.0,174.0,6.0,19.7,547.0,716.47,571.88
2018,7,6,16,15,628.5,144.0,5.95,19.5,518.5,706.27,567.21
2018,7,6,16,30,675.0,114.0,5.9,19.3,490.0,689.26,556.28
2018,7,6,16,45,704.5,94.0,5.85,19.1,454.0,661.12,536.76
2018,7,6,17,0,734.0,74.0,5.8,18.9,418.0,631.6,515.95
2018,7,6,17,15,703.5,70.5,5.65,18.7,369.0,575.62,472.67
2018,7,6,17,30,673.0,67.0,5.5,18.5,320.0,520.13,428.16
2018,7,6,17,45,635.0,62.0,5.4,18.35,272.5,461.3,379.64
2018,7,6,18,0,597.0,57.0,5.3,18.2,225.0,402.8,329.9
2018,7,6,18,15,536.5,51.0,5.15,18.0,179.5,334.76,270.94
2018,7,6,18,30,476.0,45.0,5.0,17.8,134.0,272.05,215.03
2018,7,6,18,45,384.0,37.5,4.8,17.65,95.5,201.76,152.57
2018,7,6,19,0,292.0,30.0,4.6,17.5,57.0,141.34,93.39
2018,7,6,19,15,175.5,19.0,4.55,17.4,32.5,72.87,0.0
2018,7,6,19,30,59.0,8.0,4.5,17.3,8.0,18.52,0.0
2018,7,6,19,45,29.5,4.0,4.4,17.2,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,37.5,4.5,4.35,15.05,4.5,0.0,0.0
2018,7,7,5,0,75.0,9.0,4.5,15.1,9.0,7.68,0.0
2018,7,7,5,15,135.0,15.0,4.6,15.3,24.0,12.19,0.0
2018,7,7,5,30,195.0,21.0,4.7,15.5,39.0,16.68,7.49
2018,7,7,5,45,189.0,31.5,4.75,15.65,57.5,24.13,15.19
2018,7,7,6,0,183.0,42.0,4.8,15.8,76.0,31.52,22.1
2018,7,7,6,15,91.5,56.0,4.85,16.05,73.0,44.79,34.07
2018,7,7,6,30,0.0,70.0,4.9,16.3,70.0,57.04,45.02
2018,7,7,6,45,3.5,92.5,4.9,16.55,94.0,74.24,60.15
2018,7,7,7,0,7.0,115.0,4.9,16.8,118.0,91.17,74.82
2018,7,7,7,15,19.0,144.5,4.9,16.95,153.5,112.69,93.29
2018,7,7,7,30,31.0,174.0,4.9,17.1,189.0,127.7,105.89
2018,7,7,7,45,52.0,202.5,4.95,17.3,230.5,145.92,121.07
2018,7,7,8,0,73.0,231.0,5.0,17.5,272.0,163.61,135.62
2018,7,7,8,15,77.5,252.0,5.0,17.7,299.0,178.49,140.38
2018,7,7,8,30,82.0,273.0,5.0,17.9,326.0,201.53,156.11
2018,7,7,8,45,86.0,294.5,5.05,18.05,353.5,225.66,174.12
2018,7,7,9,0,90.0,316.0,5.1,18.2,381.0,250.6,193.45
2018,7,7,9,15,136.0,339.5,5.15,18.3,443.5,282.16,216.9
2018,7,7,9,30,182.0,363.0,5.2,18.4,506.0,327.2,251.61
2018,7,7,9,45,225.0,376.5,5.2,18.55,561.0,370.12,285.05
2018,7,7,10,0,268.0,390.0,5.2,18.7,616.0,412.99,318.68
2018,7,7,10,15,245.5,408.0,5.25,18.8,620.5,436.68,337.92
2018,7,7,10,30,223.0,426.0,5.3,18.9,625.0,460.63,356.8
2018,7,7,10,45,247.0,424.5,5.3,18.95,649.5,490.45,380.18
2018,7,7,11,0,271.0,423.0,5.3,19.0,674.0,524.4,406.52
2018,7,7,11,15,317.5,393.0,5.3,19.1,692.0,552.41,428.83
2018,7,7,11,30,364.0,363.0,5.3,19.2,710.0,586.0,455.29
2018,7,7,11,45,447.0,346.0,5.3,19.25,775.5,658.16,510.54
2018,7,7,12,0,530.0,329.0,5.3,19.3,841.0,734.16,567.79
2018,7,7,12,15,496.5,355.5,5.4,19.3,835.0,753.02,581.04
2018,7,7,12,30,463.0,382.0,5.5,19.3,829.0,768.44,591.91
2018,7,7,12,45,469.5,375.5,5.6,19.3,825.5,787.39,606.63
2018,7,7,13,0,476.0,369.0,5.7,19.3,822.0,804.17,619.79
2018,7,7,13,15,596.5,292.0,5.85,19.25,851.0,860.31,665.22
2018,7,7,13,30,717.0,215.0,6.0,19.2,880.0,915.32,708.85
2018,7,7,13,45,749.5,193.0,6.1,19.15,874.0,926.34,717.73
2018,7,7,14,0,782.0,171.0,6.2,19.1,868.0,943.73,731.53
2018,7,7,14,15,762.0,175.0,6.35,19.0,836.0,932.24,725.14
2018,7,7,14,30,742.0,179.0,6.5,18.9,804.0,925.4,722.3
2018,7,7,14,45,816.5,133.5,6.6,18.75,795.5,939.19,734.36
2018,7,7,15,0,891.0,88.0,6.7,18.6,787.0,942.54,738.95
2018,7,7,15,15,858.0,96.5,6.7,18.6,741.5,909.74,716.49
2018,7,7,15,30,825.0,105.0,6.7,18.6,696.0,874.64,692.39
2018,7,7,15,45,784.0,111.5,6.8,18.3,645.0,838.07,668.23
2018,7,7,16,0,743.0,118.0,6.9,18.0,594.0,790.35,635.35
2018,7,7,16,15,777.5,97.5,6.9,17.8,561.5,774.78,625.99
2018,7,7,16,30,812.0,77.0,6.9,17.6,529.0,745.96,606.34
2018,7,7,16,45,793.0,73.0,6.9,17.4,480.5,704.74,576.9
2018,7,7,17,0,774.0,69.0,6.9,17.2,432.0,655.19,540.48
2018,7,7,17,15,744.5,66.0,6.8,17.0,382.0,598.82,496.98
2018,7,7,17,30,715.0,63.0,6.7,16.8,332.0,542.75,451.51
2018,7,7,17,45,674.0,59.0,6.65,16.6,282.5,479.44,398.83
2018,7,7,18,0,633.0,55.0,6.6,16.4,233.0,418.29,346.26
2018,7,7,18,15,573.5,50.0,6.45,16.2,186.5,351.97,287.73
2018,7,7,18,30,514.0,45.0,6.3,16.0,140.0,288.8,230.46
2018,7,7,18,45,419.5,37.5,6.1,15.85,100.0,215.37,164.34
2018,7,7,19,0,325.0,30.0,5.9,15.7,60.0,152.03,101.03
2018,7,7,19,15,196.5,19.5,5.8,15.6,34.5,78.65,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.5,9.0,21.22,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.45,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.4,14.5,9.0,7.68,0.0
2018,7,8,5,15,198.5,19.5,4.5,14.7,34.5,16.43,0.0
2018,7,8,5,30,328.0,30.0,4.6,14.9,60.0,24.94,13.84
2018,7,8,5,45,421.0,37.0,4.7,15.1,99.5,30.15,20.4
2018,7,8,6,0,514.0,44.0,4.8,15.3,139.0,35.41,25.55
2018,7,8,6,15,492.5,58.0,4.85,15.5,171.5,45.53,34.79
2018,7,8,6,30,471.0,72.0,4.9,15.7,204.0,55.04,43.36
2018,7,8,6,45,568.5,72.0,4.9,15.9,263.0,54.33,42.71
2018,7,8,7,0,666.0,72.0,4.9,16.1,322.0,54.09,42.39
2018,7,8,7,15,693.0,76.5,4.9,16.3,370.0,61.57,48.82
2018,7,8,7,30,720.0,81.0,4.9,16.5,418.0,64.06,50.8
2018,7,8,7,45,648.5,113.0,4.9,16.65,442.0,77.48,62.28
2018,7,8,8,0,577.0,145.0,4.9,16.8,466.0,95.41,77.54
2018,7,8,8,15,553.0,169.0,4.85,17.0,498.5,116.62,85.67
2018,7,8,8,30,529.0,193.0,4.8,17.2,531.0,168.19,113.04
2018,7,8,8,45,506.5,219.0,4.8,17.35,561.5,218.89,150.78
2018,7,8,9,0,484.0,245.0,4.8,17.5,592.0,267.32,191.24
2018,7,8,9,15,630.0,194.5,4.8,17.65,672.0,306.27,220.22
2018,7,8,9,30,776.0,144.0,4.8,17.8,752.0,364.59,267.26
2018,7,8,9,45,842.0,117.5,4.75,17.95,804.0,421.65,316.25
2018,7,8,10,0,908.0,91.0,4.7,18.1,856.0,479.89,365.94
2018,7,8,10,15,915.0,92.0,4.7,18.2,885.0,534.48,412.4
2018,7,8,10,30,922.0,93.0,4.7,18.3,914.0,587.93,456.65
2018,7,8,10,45,928.0,93.0,4.7,18.4,936.5,638.6,497.6
2018,7,8,11,0,934.0,93.0,4.7,18.5,959.0,687.55,536.18
2018,7,8,11,15,937.5,92.5,4.75,18.55,973.5,732.41,571.19
2018,7,8,11,30,941.0,92.0,4.8,18.6,988.0,774.93,603.03
2018,7,8,11,45,944.0,92.5,4.8,18.7,997.0,815.39,631.49
2018,7,8,12,0,947.0,93.0,4.8,18.8,1006.0,853.17,657.83
2018,7,8,12,15,946.5,93.5,4.9,18.8,1006.0,885.17,680.87
2018,7,8,12,30,946.0,94.0,5.0,18.8,1006.0,913.97,701.69
2018,7,8,12,45,943.5,94.0,5.05,18.85,998.0,937.18,718.18
2018,7,8,13,0,941.0,94.0,5.1,18.9,990.0,956.81,732.25
2018,7,8,13,15,938.5,93.0,5.2,18.9,975.0,971.79,743.69
2018,7,8,13,30,936.0,92.0,5.3,18.9,960.0,982.97,752.63
2018,7,8,13,45,931.0,91.5,5.4,18.9,938.0,988.43,757.73
2018,7,8,14,0,926.0,91.0,5.5,18.9,916.0,990.01,760.29
2018,7,8,14,15,920.0,90.0,5.55,18.8,887.5,986.27,759.2
2018,7,8,14,30,914.0,89.0,5.6,18.7,859.0,978.73,755.59
2018,7,8,14,45,906.0,88.0,5.65,18.6,825.0,965.56,748.11
2018,7,8,15,0,898.0,87.0,5.7,18.5,791.0,948.81,738.18
2018,7,8,15,15,888.0,85.5,5.7,18.5,752.0,926.21,723.52
2018,7,8,15,30,878.0,84.0,5.7,18.5,713.0,900.38,706.57
2018,7,8,15,45,865.0,82.5,5.8,18.2,669.5,868.85,686.76
2018,7,8,16,0,852.0,81.0,5.9,17.9,626.0,834.64,664.74
2018,7,8,16,15,835.0,79.0,5.9,17.7,579.0,794.07,636.99
2018,7,8,16,30,818.0,77.0,5.9,17.5,532.0,751.56,607.44
2018,7,8,16,45,796.0,74.0,5.95,17.3,482.5,709.06,577.63
2018,7,8,17,0,774.0,71.0,6.0,17.1,433.0,658.42,540.91
2018,7,8,17,15,745.0,67.5,5.95,16.85,383.0,601.73,497.72
2018,7,8,17,30,716.0,64.0,5.9,16.6,333.0,545.3,452.47
2018,7,8,17,45,675.5,60.0,5.9,16.4,283.5,482.17,400.31
2018,7,8,18,0,635.0,56.0,5.9,16.2,234.0,421.11,348.11
2018,7,8,18,15,574.0,50.5,5.8,16.0,187.0,353.42,288.67
2018,7,8,18,30,513.0,45.0,5.7,15.8,140.0,288.92,230.46
2018,7,8,18,45,419.0,38.0,5.6,15.6,100.0,216.15,164.98
2018,7,8,19,0,325.0,31.0,5.5,15.4,60.0,153.18,101.51
2018,7,8,19,15,196.0,20.0,5.4,15.35,34.5,78.88,0.0
2018,7,8,19,30,67.0,9.0,5.3,15.3,9.0,21.07,0.0
2018,7,8,19,45,33.5,4.5,5.25,15.25,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.0,4.0,4.35,14.35,4.0,0.0,0.0
2018,7,9,5,0,66.0,8.0,4.5,14.5,8.0,6.83,0.0
2018,7,9,5,15,193.5,18.5,4.6,14.7,33.0,15.54,0.0
2018,7,9,5,30,321.0,29.0,4.7,14.9,58.0,24.07,12.94
2018,7,9,5,45,415.5,37.0,4.75,15.1,98.0,30.17,20.39
2018,7,9,6,0,510.0,45.0,4.8,15.3,138.0,36.25,26.28
2018,7,9,6,15,417.5,64.5,4.8,15.5,156.5,50.42,39.11
2018,7,9,6,30,325.0,84.0,4.8,15.7,175.0,61.26,48.86
2018,7,9,6,45,310.5,108.5,4.8,15.95,209.5,77.01,62.74
2018,7,9,7,0,296.0,133.0,4.8,16.2,244.0,95.43,78.74
2018,7,9,7,15,315.5,151.0,4.7,16.4,284.5,106.58,88.17
2018,7,9,7,30,335.0,169.0,4.6,16.6,325.0,117.3,97.1
2018,7,9,7,45,362.0,184.0,4.5,16.85,370.0,125.93,104.1
2018,7,9,8,0,389.0,199.0,4.4,17.1,415.0,126.39,104.02
2018,7,9,8,15,564.5,159.0,4.25,17.35,503.0,108.95,79.37
2018,7,9,8,30,740.0,119.0,4.1,17.6,591.0,144.1,85.55
2018,7,9,8,45,809.0,100.0,3.95,17.85,650.0,189.45,113.59
2018,7,9,9,0,878.0,81.0,3.8,18.1,709.0,249.56,160.71
2018,7,9,9,15,888.5,82.0,3.8,18.3,748.0,307.2,211.55
2018,7,9,9,30,899.0,83.0,3.8,18.5,787.0,365.04,263.18
2018,7,9,9,45,907.0,84.0,3.75,18.75,821.0,421.88,313.29
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,478.15,361.67
2018,7,9,10,15,920.0,86.5,3.7,19.2,883.0,532.51,407.29
2018,7,9,10,30,925.0,88.0,3.7,19.4,911.0,585.52,450.46
2018,7,9,10,45,928.5,89.5,3.7,19.55,932.5,636.05,490.6
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,684.66,528.18
2018,7,9,11,15,934.5,91.5,3.85,19.8,968.5,729.62,562.84
2018,7,9,11,30,937.0,92.0,4.0,19.9,983.0,772.17,594.36
2018,7,9,11,45,938.5,92.5,4.1,20.0,991.0,811.39,621.87
2018,7,9,12,0,940.0,93.0,4.2,20.1,999.0,847.83,647.31
2018,7,9,12,15,940.0,93.5,4.4,20.1,999.5,880.08,670.52
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,909.19,692.07
2018,7,9,12,45,938.5,93.5,4.75,20.1,992.5,932.73,709.48
2018,7,9,13,0,937.0,93.0,4.9,20.1,985.0,952.73,724.58
2018,7,9,13,15,934.5,92.5,5.05,20.05,970.5,968.15,736.77
2018,7,9,13,30,932.0,92.0,5.2,20.0,956.0,979.81,746.52
2018,7,9,13,45,928.0,91.5,5.35,19.95,934.5,986.23,752.77
2018,7,9,14,0,924.0,91.0,5.5,19.9,913.0,988.79,756.49
2018,7,9,14,15,919.0,89.5,5.65,19.85,885.5,985.52,756.25
2018,7,9,14,30,914.0,88.0,5.8,19.8,858.0,978.43,753.44
2018,7,9,14,45,907.0,87.5,5.9,19.75,825.0,966.76,747.18
2018,7,9,15,0,900.0,87.0,6.0,19.7,792.0,951.51,738.44
2018,7,9,15,15,890.0,85.0,6.0,19.7,752.5,928.34,723.37
2018,7,9,15,30,880.0,83.0,6.0,19.7,713.0,901.92,706.0
2018,7,9,15,45,868.0,81.0,6.2,19.55,669.5,870.65,686.43
2018,7,9,16,0,856.0,79.0,6.4,19.4,626.0,836.62,664.55
2018,7,9,16,15,840.0,76.5,6.4,19.25,579.0,796.16,636.74
2018,7,9,16,30,824.0,74.0,6.4,19.1,532.0,753.66,607.09
2018,7,9,16,45,803.5,71.0,6.45,18.95,483.0,705.39,572.74
2018,7,9,17,0,783.0,68.0,6.5,18.8,434.0,662.11,541.64
2018,7,9,17,15,753.0,65.0,6.4,18.6,383.5,604.96,498.15
2018,7,9,17,30,723.0,62.0,6.3,18.4,333.0,548.13,452.54
2018,7,9,17,45,682.0,58.0,6.2,18.2,283.0,484.37,399.92
2018,7,9,18,0,641.0,54.0,6.1,18.0,233.0,422.75,347.38
2018,7,9,18,15,579.5,49.0,5.9,17.75,186.0,354.89,288.08
2018,7,9,18,30,518.0,44.0,5.7,17.5,139.0,290.46,230.21
2018,7,9,18,45,423.5,36.0,5.5,17.25,98.5,216.14,163.82
2018,7,9,19,0,329.0,28.0,5.3,17.0,58.0,152.18,99.53
2018,7,9,19,15,199.0,18.0,5.2,16.9,33.0,78.19,0.0
2018,7,9,19,30,69.0,8.0,5.1,16.8,8.0,20.67,0.0
2018,7,9,19,45,34.5,4.0,5.0,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.0,4.1,14.4,4.0,0.0,0.0
2018,7,10,5,0,79.0,8.0,4.3,14.5,8.0,6.83,0.0
2018,7,10,5,15,219.5,18.0,4.45,14.65,33.5,15.36,0.0
2018,7,10,5,30,360.0,28.0,4.6,14.8,59.0,23.32,12.13
2018,7,10,5,45,454.0,35.0,4.7,15.0,100.0,28.65,19.05
2018,7,10,6,0,548.0,42.0,4.8,15.2,141.0,34.02,24.31
2018,7,10,6,15,607.5,46.0,4.8,15.5,188.0,40.02,29.9
2018,7,10,6,30,667.0,50.0,4.8,15.8,235.0,43.1,32.75
2018,7,10,6,45,707.0,54.0,4.8,16.1,285.5,46.05,35.34
2018,7,10,7,0,747.0,58.0,4.8,16.4,336.0,48.96,37.82
2018,7,10,7,15,776.5,61.0,4.8,16.7,387.5,50.97,39.43
2018,7,10,7,30,806.0,64.0,4.8,17.0,439.0,60.27,47.4
2018,7,10,7,45,827.0,66.5,4.75,17.3,489.0,62.47,49.08
2018,7,10,8,0,848.0,69.0,4.7,17.6,539.0,64.56,50.66
2018,7,10,8,15,864.0,71.0,4.7,17.8,586.5,75.42,49.4
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,133.25,71.63
2018,7,10,8,45,891.5,75.5,4.65,18.25,678.0,192.34,112.32
2018,7,10,9,0,903.0,78.0,4.6,18.5,722.0,252.27,161.86
2018,7,10,9,15,911.0,80.5,4.65,18.7,761.5,311.85,214.59
2018,7,10,9,30,919.0,83.0,4.7,18.9,801.0,371.35,267.94
2018,7,10,9,45,923.0,86.0,4.7,19.05,834.5,429.38,319.54
2018,7,10,10,0,927.0,89.0,4.7,19.2,868.0,486.41,369.1
2018,7,10,10,15,933.0,90.0,4.85,19.35,896.5,541.64,416.19
2018,7,10,10,30,939.0,91.0,5.0,19.5,925.0,595.58,461.06
2018,7,10,10,45,943.0,91.5,5.1,19.6,947.0,646.41,502.42
2018,7,10,11,0,947.0,92.0,5.2,19.7,969.0,695.29,541.33
2018,7,10,11,15,950.0,92.5,5.4,19.75,984.0,741.35,577.84
2018,7,10,11,30,953.0,93.0,5.6,19.8,999.0,785.0,611.2
2018,7,10,11,45,954.5,93.5,5.75,19.8,1007.0,824.92,640.37
2018,7,10,12,0,956.0,94.0,5.9,19.8,1015.0,862.0,667.46
2018,7,10,12,15,955.0,94.5,6.05,19.75,1014.5,894.01,691.06
2018,7,10,12,30,954.0,95.0,6.2,19.7,1014.0,922.75,712.39
2018,7,10,12,45,951.5,94.5,6.35,19.65,1005.5,945.81,729.77
2018,7,10,13,0,949.0,94.0,6.5,19.6,997.0,965.25,744.69
2018,7,10,13,15,946.5,94.0,6.6,19.45,982.5,981.43,757.47
2018,7,10,13,30,944.0,94.0,6.7,19.3,968.0,993.82,767.71
2018,7,10,13,45,940.5,92.5,6.85,19.2,946.5,999.89,773.73
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,1002.04,777.1
2018,7,10,14,15,931.5,90.0,7.0,18.9,896.5,998.86,776.35
2018,7,10,14,30,926.0,89.0,7.0,18.7,868.0,991.83,772.99
2018,7,10,14,45,918.0,87.5,7.05,18.55,833.5,978.08,765.02
2018,7,10,15,0,910.0,86.0,7.1,18.4,799.0,960.69,754.5
2018,7,10,15,15,900.0,84.5,7.1,18.4,759.5,937.93,739.45
2018,7,10,15,30,890.0,83.0,7.1,18.4,720.0,911.89,722.03
2018,7,10,15,45,876.0,82.0,7.1,18.0,676.0,879.77,701.18
2018,7,10,16,0,862.0,81.0,7.1,17.6,632.0,844.98,678.17
2018,7,10,16,15,845.5,78.5,7.1,17.4,584.5,803.94,649.68
2018,7,10,16,30,829.0,76.0,7.1,17.2,537.0,760.88,619.3
2018,7,10,16,45,807.5,73.0,7.05,16.95,487.0,718.33,588.88
2018,7,10,17,0,786.0,70.0,7.0,16.7,437.0,667.55,551.5
2018,7,10,17,15,758.0,66.5,6.95,16.5,386.5,610.97,508.1
2018,7,10,17,30,730.0,63.0,6.9,16.3,336.0,554.53,462.39
2018,7,10,17,45,691.0,58.5,6.8,16.1,286.0,490.95,409.33
2018,7,10,18,0,652.0,54.0,6.7,15.9,236.0,429.32,356.17
2018,7,10,18,15,592.0,49.0,6.55,15.75,188.5,361.57,296.18
2018,7,10,18,30,532.0,44.0,6.4,15.6,141.0,297.03,237.44
2018,7,10,18,45,436.5,37.0,6.2,15.45,100.5,222.53,170.01
2018,7,10,19,0,341.0,30.0,6.0,15.3,60.0,158.07,103.68
2018,7,10,19,15,206.0,19.5,5.9,15.25,34.5,81.07,0.0
2018,7,10,19,30,71.0,9.0,5.8,15.2,9.0,21.98,0.0
2018,7,10,19,45,35.5,4.5,5.65,15.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,6.83,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,15.36,0.0
