Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,23.33,11.86
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,28.21,18.64
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,33.2,23.57
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,29.88,20.91
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,27.47,18.86
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,44.98,34.41
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,67.23,53.94
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,84.11,68.49
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,100.71,82.58
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,110.76,90.84
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,120.73,98.93
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,134.68,105.49
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,149.86,117.15
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,164.53,128.29
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,179.73,139.82
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,204.08,158.51
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,229.35,177.82
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,272.61,210.61
2018,7,11,10,0,81.0,373.0,2.4,18.7,441.0,326.61,251.57
2018,7,11,10,15,94.0,397.5,2.45,18.85,479.0,360.3,276.95
2018,7,11,10,30,107.0,422.0,2.5,19.0,517.0,395.85,303.63
2018,7,11,10,45,96.5,429.0,2.55,19.2,516.5,405.55,310.65
2018,7,11,11,0,86.0,436.0,2.6,19.4,516.0,414.01,316.7
2018,7,11,11,15,85.0,443.0,2.7,19.45,523.0,427.93,327.13
2018,7,11,11,30,84.0,450.0,2.8,19.5,530.0,441.61,337.33
2018,7,11,11,45,92.5,459.0,2.85,19.6,547.5,464.13,354.06
2018,7,11,12,0,101.0,468.0,2.9,19.7,565.0,487.15,371.07
2018,7,11,12,15,93.5,464.0,3.0,19.7,554.0,485.53,369.93
2018,7,11,12,30,86.0,460.0,3.1,19.7,543.0,482.77,368.08
2018,7,11,12,45,90.0,458.5,3.15,19.7,544.5,491.55,374.95
2018,7,11,13,0,94.0,457.0,3.2,19.7,546.0,499.93,381.51
2018,7,11,13,15,99.0,452.0,3.3,19.65,544.5,505.48,386.29
2018,7,11,13,30,104.0,447.0,3.4,19.6,543.0,510.54,390.78
2018,7,11,13,45,239.5,380.0,3.5,19.5,594.5,611.94,470.16
2018,7,11,14,0,375.0,313.0,3.6,19.4,646.0,698.41,537.25
2018,7,11,14,15,645.0,203.5,3.65,19.3,755.0,859.54,658.96
2018,7,11,14,30,915.0,94.0,3.7,19.2,864.0,987.42,747.6
2018,7,11,14,45,906.0,93.5,3.75,19.05,829.5,973.98,739.3
2018,7,11,15,0,897.0,93.0,3.8,18.9,795.0,956.98,729.77
2018,7,11,15,15,886.5,91.5,3.8,18.9,755.5,934.06,715.49
2018,7,11,15,30,876.0,90.0,3.8,18.9,716.0,907.91,698.99
2018,7,11,15,45,860.5,88.0,3.75,18.55,671.0,873.73,677.43
2018,7,11,16,0,845.0,86.0,3.7,18.2,626.0,836.96,653.88
2018,7,11,16,15,825.5,84.5,3.65,18.0,578.0,795.12,626.05
2018,7,11,16,30,806.0,83.0,3.6,17.8,530.0,758.92,602.02
2018,7,11,16,45,781.5,80.0,3.55,17.6,480.0,707.74,566.48
2018,7,11,17,0,757.0,77.0,3.5,17.4,430.0,655.73,529.7
2018,7,11,17,15,724.5,74.0,3.45,17.15,379.5,597.76,486.67
2018,7,11,17,30,692.0,71.0,3.4,16.9,329.0,540.33,441.93
2018,7,11,17,45,646.0,66.0,3.35,16.65,278.5,476.11,390.24
2018,7,11,18,0,600.0,61.0,3.3,16.4,228.0,412.42,337.21
2018,7,11,18,15,534.5,55.0,3.15,16.2,181.0,341.33,276.28
2018,7,11,18,30,469.0,49.0,3.0,16.0,134.0,275.95,218.49
2018,7,11,18,45,369.5,40.0,2.9,15.8,94.5,200.92,152.39
2018,7,11,19,0,270.0,31.0,2.8,15.6,55.0,136.66,88.45
2018,7,11,19,15,159.5,19.5,2.65,15.55,31.5,57.75,0.0
2018,7,11,19,30,49.0,8.0,2.5,15.5,8.0,16.73,0.0
2018,7,11,19,45,24.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,4,45,19.5,3.0,1.65,14.9,3.0,0.0,0.0
2018,7,12,5,0,39.0,6.0,1.7,15.0,6.0,5.12,0.0
2018,7,12,5,15,107.0,15.0,1.85,15.2,22.5,12.8,0.0
2018,7,12,5,30,175.0,24.0,2.0,15.4,39.0,18.64,8.08
2018,7,12,5,45,250.0,34.5,2.1,15.65,71.0,26.64,17.24
2018,7,12,6,0,325.0,45.0,2.2,15.9,103.0,35.41,25.45
2018,7,12,6,15,225.0,44.5,2.25,16.1,90.5,33.26,23.87
2018,7,12,6,30,125.0,44.0,2.3,16.3,78.0,34.3,24.91
2018,7,12,6,45,62.5,62.5,2.3,16.55,79.5,49.8,38.63
2018,7,12,7,0,0.0,81.0,2.3,16.8,81.0,66.46,53.18
2018,7,12,7,15,3.0,111.0,2.3,17.0,112.5,89.16,72.79
2018,7,12,7,30,6.0,141.0,2.3,17.2,144.0,111.24,91.55
2018,7,12,7,45,12.5,166.0,2.3,17.45,172.5,129.51,106.76
2018,7,12,8,0,19.0,191.0,2.3,17.7,201.0,147.52,121.54
2018,7,12,8,15,18.0,197.5,2.35,17.9,208.0,153.44,120.36
2018,7,12,8,30,17.0,204.0,2.4,18.1,215.0,161.28,125.74
2018,7,12,8,45,11.5,198.5,2.45,18.3,206.0,159.48,123.97
2018,7,12,9,0,6.0,193.0,2.5,18.5,197.0,156.36,121.33
2018,7,12,9,15,15.5,236.5,2.55,18.7,248.0,192.98,149.74
2018,7,12,9,30,25.0,280.0,2.6,18.9,299.0,224.66,173.98
2018,7,12,9,45,28.5,302.0,2.6,19.1,325.0,246.6,190.66
2018,7,12,10,0,32.0,324.0,2.6,19.3,351.0,269.39,207.93
2018,7,12,10,15,63.0,366.5,2.65,19.4,421.5,322.02,247.94
2018,7,12,10,30,94.0,409.0,2.7,19.5,492.0,378.96,290.86
2018,7,12,10,45,103.5,427.5,2.7,19.6,521.0,408.67,312.93
2018,7,12,11,0,113.0,446.0,2.7,19.7,550.0,440.53,336.52
2018,7,12,11,15,147.0,457.5,2.75,19.75,595.5,485.25,370.0
2018,7,12,11,30,181.0,469.0,2.8,19.8,641.0,532.83,405.28
2018,7,12,11,45,183.0,472.5,2.9,19.9,647.5,551.45,418.88
2018,7,12,12,0,185.0,476.0,3.0,20.0,654.0,569.6,432.23
2018,7,12,12,15,184.5,476.5,3.1,20.1,654.0,582.42,441.7
2018,7,12,12,30,184.0,477.0,3.2,20.2,654.0,594.3,450.51
2018,7,12,12,45,202.0,470.5,3.3,20.3,663.5,615.32,466.46
2018,7,12,13,0,220.0,464.0,3.4,20.4,673.0,635.84,482.02
2018,7,12,13,15,278.0,434.0,3.4,20.3,694.0,684.71,519.01
2018,7,12,13,30,336.0,404.0,3.4,20.2,715.0,720.21,546.39
2018,7,12,13,45,363.0,380.0,3.45,20.1,709.0,730.62,555.53
2018,7,12,14,0,390.0,356.0,3.5,20.0,703.0,754.69,574.26
2018,7,12,14,15,377.5,340.0,3.45,19.7,667.0,731.71,559.02
2018,7,12,14,30,365.0,324.0,3.4,19.4,631.0,688.86,530.15
2018,7,12,14,45,355.0,319.0,3.35,19.15,607.5,674.61,521.11
2018,7,12,15,0,345.0,314.0,3.3,18.9,584.0,658.84,510.77
2018,7,12,15,15,311.0,303.0,3.3,18.9,537.0,613.04,477.74
2018,7,12,15,30,277.0,292.0,3.3,18.9,490.0,566.84,444.15
2018,7,12,15,45,387.5,248.0,3.15,18.35,506.0,632.05,497.11
2018,7,12,16,0,498.0,204.0,3.0,17.8,522.0,672.07,530.72
2018,7,12,16,15,432.0,203.5,2.95,17.65,464.0,602.15,478.65
2018,7,12,16,30,366.0,203.0,2.9,17.5,406.0,517.75,415.55
2018,7,12,16,45,297.0,194.0,2.85,17.3,348.5,443.14,358.33
2018,7,12,17,0,228.0,185.0,2.8,17.1,291.0,372.85,303.09
2018,7,12,17,15,280.0,151.0,2.75,16.95,266.0,361.75,296.35
2018,7,12,17,30,332.0,117.0,2.7,16.8,241.0,359.12,295.19
2018,7,12,17,45,345.0,101.0,2.65,16.6,212.5,332.76,273.62
2018,7,12,18,0,358.0,85.0,2.6,16.4,184.0,304.17,249.19
2018,7,12,18,15,296.0,72.5,2.55,16.3,143.0,240.97,195.15
2018,7,12,18,30,234.0,60.0,2.5,16.2,102.0,183.95,145.51
2018,7,12,18,45,169.0,45.5,2.5,16.1,71.0,121.74,91.53
2018,7,12,19,0,104.0,31.0,2.5,16.0,40.0,76.47,47.77
2018,7,12,19,15,55.5,18.0,2.4,16.0,22.5,29.7,0.0
2018,7,12,19,30,7.0,5.0,2.3,16.0,5.0,5.69,0.0
2018,7,12,19,45,3.5,2.5,2.15,16.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,4.0,1.8,16.2,4.0,3.41,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.4,7.0,5.74,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.55,12.0,9.86,2.79
2018,7,13,6,0,0.0,17.0,1.8,16.7,17.0,13.98,6.62
2018,7,13,6,15,0.0,23.0,1.8,16.9,23.0,18.94,11.14
2018,7,13,6,30,0.0,29.0,1.8,17.1,29.0,23.91,15.62
2018,7,13,6,45,0.5,46.5,1.85,17.3,46.5,38.45,28.5
2018,7,13,7,0,1.0,64.0,1.9,17.5,64.0,53.04,41.27
2018,7,13,7,15,4.5,107.0,1.95,17.7,109.0,86.28,70.1
2018,7,13,7,30,8.0,150.0,2.0,17.9,154.0,117.36,96.54
2018,7,13,7,45,12.5,170.5,2.1,18.05,177.0,132.48,109.01
2018,7,13,8,0,17.0,191.0,2.2,18.2,200.0,147.44,121.23
2018,7,13,8,15,14.5,198.5,2.25,18.35,207.0,153.95,126.22
2018,7,13,8,30,12.0,206.0,2.3,18.5,214.0,162.18,126.43
2018,7,13,8,45,12.0,216.0,2.4,18.6,224.5,172.05,133.82
2018,7,13,9,0,12.0,226.0,2.5,18.7,235.0,181.86,141.26
2018,7,13,9,15,15.5,246.0,2.5,18.8,258.0,199.96,155.11
2018,7,13,9,30,19.0,266.0,2.5,18.9,281.0,218.7,169.42
2018,7,13,9,45,23.0,291.0,2.55,19.0,310.0,242.01,187.27
2018,7,13,10,0,27.0,316.0,2.6,19.1,339.0,261.33,201.94
2018,7,13,10,15,36.0,345.5,2.6,19.2,377.0,292.96,225.97
2018,7,13,10,30,45.0,375.0,2.6,19.3,415.0,326.24,251.07
2018,7,13,10,45,53.5,396.0,2.6,19.4,444.5,354.25,272.02
2018,7,13,11,0,62.0,417.0,2.6,19.5,474.0,383.53,293.83
2018,7,13,11,15,64.5,426.0,2.6,19.55,486.5,400.09,306.02
2018,7,13,11,30,67.0,435.0,2.6,19.6,499.0,416.87,318.39
2018,7,13,11,45,64.5,436.5,2.6,19.65,498.5,423.55,323.17
2018,7,13,12,0,62.0,438.0,2.6,19.7,498.0,429.74,327.63
2018,7,13,12,15,63.5,440.0,2.65,19.75,501.5,439.26,334.77
2018,7,13,12,30,65.0,442.0,2.7,19.8,505.0,448.52,341.72
2018,7,13,12,45,57.0,427.5,2.75,19.85,482.5,433.75,330.8
2018,7,13,13,0,49.0,413.0,2.8,19.9,460.0,417.77,319.06
2018,7,13,13,15,55.5,412.0,2.85,19.9,464.0,427.12,326.59
2018,7,13,13,30,62.0,411.0,2.9,19.9,468.0,436.31,333.95
2018,7,13,13,45,206.0,364.0,2.95,19.9,548.0,564.91,433.62
2018,7,13,14,0,350.0,317.0,3.0,19.9,628.0,679.31,520.08
2018,7,13,14,15,594.5,213.0,3.05,19.85,721.0,821.92,627.75
2018,7,13,14,30,839.0,109.0,3.1,19.8,814.0,931.73,704.24
2018,7,13,14,45,830.5,107.5,3.15,19.75,781.0,918.47,695.83
2018,7,13,15,0,822.0,106.0,3.2,19.7,748.0,901.88,686.25
2018,7,13,15,15,810.5,104.0,3.2,19.7,710.0,878.78,671.75
2018,7,13,15,30,799.0,102.0,3.2,19.7,672.0,852.73,655.24
2018,7,13,15,45,785.0,99.5,3.3,19.55,630.0,830.43,642.28
2018,7,13,16,0,771.0,97.0,3.4,19.4,588.0,796.0,620.48
2018,7,13,16,15,752.5,94.0,3.5,19.2,542.5,755.01,593.79
2018,7,13,16,30,734.0,91.0,3.6,19.0,497.0,712.32,565.38
2018,7,13,16,45,709.5,87.5,3.65,18.85,449.5,663.07,531.19
2018,7,13,17,0,685.0,84.0,3.7,18.7,402.0,615.66,497.69
2018,7,13,17,15,652.0,79.5,3.75,18.45,353.5,558.6,454.64
2018,7,13,17,30,619.0,75.0,3.8,18.2,305.0,502.41,410.88
2018,7,13,17,45,574.0,69.5,3.85,18.0,257.5,439.23,359.93
2018,7,13,18,0,529.0,64.0,3.9,17.8,210.0,378.9,309.54
2018,7,13,18,15,465.0,57.0,3.9,17.55,166.0,310.88,251.34
2018,7,13,18,30,401.0,50.0,3.9,17.3,122.0,248.57,196.45
2018,7,13,18,45,309.5,40.0,3.85,17.1,85.5,179.11,135.25
2018,7,13,19,0,218.0,30.0,3.8,16.9,49.0,118.9,74.93
2018,7,13,19,15,127.0,18.5,3.75,16.8,28.0,48.69,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.7,7.0,5.97,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.6,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.5,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.0,17.5,2.9,15.65,26.5,14.94,0.0
2018,7,14,5,30,238.0,28.0,2.9,15.8,47.0,23.25,10.63
2018,7,14,5,45,334.5,36.5,2.9,15.95,83.5,29.67,19.71
2018,7,14,6,0,431.0,45.0,2.9,16.1,120.0,36.06,25.95
2018,7,14,6,15,314.5,63.0,2.85,16.25,127.0,47.14,36.06
2018,7,14,6,30,198.0,81.0,2.8,16.4,134.0,60.77,48.27
2018,7,14,6,45,135.5,111.0,2.75,16.6,151.0,83.0,67.82
2018,7,14,7,0,73.0,141.0,2.7,16.8,168.0,104.91,86.77
2018,7,14,7,15,99.5,165.0,2.65,16.95,207.5,116.96,96.9
2018,7,14,7,30,126.0,189.0,2.6,17.1,247.0,131.85,109.32
2018,7,14,7,45,120.0,211.5,2.6,17.3,271.5,145.0,120.07
2018,7,14,8,0,114.0,234.0,2.6,17.5,296.0,157.63,130.25
2018,7,14,8,15,114.5,255.0,2.6,17.65,322.5,170.93,140.92
2018,7,14,8,30,115.0,276.0,2.6,17.8,349.0,196.61,150.59
2018,7,14,8,45,136.5,299.0,2.65,17.95,391.5,227.0,172.31
2018,7,14,9,0,158.0,322.0,2.7,18.1,434.0,260.48,197.5
2018,7,14,9,15,237.5,328.5,2.8,18.25,507.5,295.24,222.47
2018,7,14,9,30,317.0,335.0,2.9,18.4,581.0,346.8,261.71
2018,7,14,9,45,327.5,348.5,2.95,18.5,613.0,385.29,292.87
2018,7,14,10,0,338.0,362.0,3.0,18.6,645.0,424.79,324.48
2018,7,14,10,15,324.0,383.0,3.15,18.65,661.5,458.45,351.47
2018,7,14,10,30,310.0,404.0,3.3,18.7,678.0,490.62,376.73
2018,7,14,10,45,343.0,402.0,3.4,18.8,712.5,532.11,408.69
2018,7,14,11,0,376.0,400.0,3.5,18.9,747.0,575.79,441.97
2018,7,14,11,15,410.0,394.5,3.6,18.9,778.5,620.89,476.21
2018,7,14,11,30,444.0,389.0,3.7,18.9,810.0,667.46,511.21
2018,7,14,11,45,461.0,381.0,3.8,18.9,821.0,699.99,535.66
2018,7,14,12,0,478.0,373.0,3.9,18.9,832.0,731.87,559.57
2018,7,14,12,15,618.5,286.0,3.95,18.9,880.0,797.22,610.33
2018,7,14,12,30,759.0,199.0,4.0,18.9,928.0,858.89,657.34
2018,7,14,12,45,771.5,187.0,4.0,18.9,923.5,883.07,673.96
2018,7,14,13,0,784.0,175.0,4.0,18.9,919.0,904.25,688.78
2018,7,14,13,15,822.0,149.5,4.05,18.9,919.0,919.56,699.87
2018,7,14,13,30,860.0,124.0,4.1,18.9,919.0,946.26,718.97
2018,7,14,13,45,812.0,145.5,4.1,18.9,882.0,944.88,718.44
2018,7,14,14,0,764.0,167.0,4.1,18.9,845.0,927.64,707.25
2018,7,14,14,15,819.0,132.5,4.15,18.8,838.5,936.83,715.15
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,954.85,729.12
2018,7,14,14,45,867.0,96.0,4.25,18.65,799.0,942.09,721.69
2018,7,14,15,0,860.0,94.0,4.3,18.6,766.0,925.83,712.1
2018,7,14,15,15,849.0,92.5,4.3,18.6,727.0,903.01,697.59
2018,7,14,15,30,838.0,91.0,4.3,18.6,688.0,877.12,680.94
2018,7,14,15,45,825.0,89.0,4.4,18.3,646.0,846.0,661.89
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,812.29,640.84
2018,7,14,16,15,795.5,84.0,4.5,17.85,558.0,780.06,619.6
2018,7,14,16,30,779.0,81.0,4.5,17.7,512.0,737.57,590.47
2018,7,14,16,45,756.5,78.5,4.5,17.55,464.0,689.41,556.65
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,640.35,521.49
2018,7,14,17,15,703.5,72.0,4.45,17.25,366.5,583.46,478.45
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,527.02,433.74
2018,7,14,17,45,630.0,63.5,4.4,17.0,268.5,465.77,383.67
2018,7,14,18,0,587.0,59.0,4.4,16.9,220.0,404.99,332.32
2018,7,14,18,15,524.0,53.0,4.4,16.75,174.5,335.64,272.42
2018,7,14,18,30,461.0,47.0,4.4,16.6,129.0,271.82,215.53
2018,7,14,18,45,365.0,38.0,4.35,16.5,90.5,198.4,150.19
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,134.76,84.28
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,56.66,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,5.97,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.6,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,11.95,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,17.91,6.54
2018,7,15,5,45,260.0,24.5,3.05,15.15,58.5,19.31,10.88
2018,7,15,6,0,289.0,27.0,3.1,15.3,77.0,20.87,12.7
2018,7,15,6,15,169.5,28.0,3.1,15.45,59.5,21.13,13.14
2018,7,15,6,30,50.0,29.0,3.1,15.6,42.0,22.68,14.61
2018,7,15,6,45,25.0,42.5,3.1,15.75,49.0,36.03,26.52
2018,7,15,7,0,0.0,56.0,3.1,15.9,56.0,46.35,35.62
2018,7,15,7,15,0.0,72.5,3.1,16.05,72.5,60.13,47.65
2018,7,15,7,30,0.0,89.0,3.1,16.2,89.0,73.41,59.09
2018,7,15,7,45,0.0,100.5,3.1,16.35,100.5,82.52,66.77
2018,7,15,8,0,0.0,112.0,3.1,16.5,112.0,91.57,74.31
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,105.4,85.9
2018,7,15,8,30,0.0,148.0,3.1,16.8,148.0,119.56,93.35
2018,7,15,8,45,1.0,157.5,3.1,16.95,158.0,127.65,99.54
2018,7,15,9,0,2.0,167.0,3.1,17.1,168.0,135.9,105.85
2018,7,15,9,15,4.5,185.5,3.15,17.2,188.5,151.63,118.15
2018,7,15,9,30,7.0,204.0,3.2,17.3,209.0,167.82,130.76
2018,7,15,9,45,12.0,241.5,3.25,17.45,251.0,200.11,156.05
2018,7,15,10,0,17.0,279.0,3.3,17.6,293.0,233.32,181.83
2018,7,15,10,15,19.5,299.5,3.4,17.7,316.0,253.05,196.98
2018,7,15,10,30,22.0,320.0,3.5,17.8,339.0,273.3,212.51
2018,7,15,10,45,27.5,343.0,3.6,17.9,367.5,297.19,230.84
2018,7,15,11,0,33.0,366.0,3.7,18.0,396.0,324.07,251.37
2018,7,15,11,15,51.0,400.5,3.8,18.0,448.0,370.12,286.73
2018,7,15,11,30,69.0,435.0,3.9,18.0,500.0,418.65,323.67
2018,7,15,11,45,84.5,450.0,4.0,18.05,530.5,450.93,348.15
2018,7,15,12,0,100.0,465.0,4.1,18.1,561.0,484.51,373.58
2018,7,15,12,15,102.0,465.5,4.2,18.15,563.5,494.85,381.4
2018,7,15,12,30,104.0,466.0,4.3,18.2,566.0,504.77,389.11
2018,7,15,12,45,115.0,466.0,4.35,18.2,575.5,534.21,411.46
2018,7,15,13,0,126.0,466.0,4.4,18.2,585.0,552.52,425.58
2018,7,15,13,15,122.5,458.0,4.4,18.25,572.5,549.25,423.27
2018,7,15,13,30,119.0,450.0,4.4,18.3,560.0,544.84,420.26
2018,7,15,13,45,260.0,383.0,4.45,18.35,616.0,636.39,493.08
2018,7,15,14,0,401.0,316.0,4.5,18.4,672.0,728.75,564.88
2018,7,15,14,15,662.5,203.5,4.5,18.45,769.0,879.59,679.51
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,996.57,761.06
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,983.44,752.31
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,966.64,742.08
2018,7,15,15,15,899.0,86.5,4.5,18.5,757.5,943.96,727.83
2018,7,15,15,30,889.0,85.0,4.5,18.5,718.0,917.97,711.31
2018,7,15,15,45,876.0,83.0,4.45,18.4,673.5,885.63,690.13
2018,7,15,16,0,863.0,81.0,4.4,18.3,629.0,850.52,666.89
2018,7,15,16,15,846.0,78.5,4.4,18.2,581.5,808.95,639.12
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,765.36,609.52
2018,7,15,16,45,806.5,73.5,4.35,18.0,484.0,722.64,579.84
2018,7,15,17,0,784.0,71.0,4.3,17.9,434.0,671.62,543.36
2018,7,15,17,15,753.5,67.5,4.3,17.75,382.5,613.19,500.34
2018,7,15,17,30,723.0,64.0,4.3,17.6,331.0,555.11,454.9
2018,7,15,17,45,680.0,60.0,4.35,17.45,280.5,489.75,402.15
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,429.06,351.13
2018,7,15,18,15,572.5,50.5,4.3,17.15,182.5,356.96,288.88
2018,7,15,18,30,508.0,45.0,4.2,17.0,135.0,290.48,229.64
2018,7,15,18,45,406.5,37.0,4.15,16.8,94.5,213.41,161.14
2018,7,15,19,0,305.0,29.0,4.1,16.6,54.0,146.09,90.04
2018,7,15,19,15,181.5,18.0,4.05,16.5,30.5,62.63,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,5.97,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,3.0,14.8,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,7,16,5,15,183.0,17.0,3.05,15.05,28.0,14.51,0.0
2018,7,16,5,30,309.0,27.0,3.1,15.2,50.0,22.63,9.16
2018,7,16,5,45,414.0,34.5,3.15,15.4,90.0,28.32,18.5
2018,7,16,6,0,519.0,42.0,3.2,15.6,130.0,34.08,24.23
2018,7,16,6,15,359.0,38.0,3.1,15.75,108.5,29.16,20.23
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,25.38,16.99
2018,7,16,6,45,99.5,53.0,2.9,16.1,79.5,40.4,30.36
2018,7,16,7,0,0.0,72.0,2.8,16.3,72.0,59.59,47.25
2018,7,16,7,15,0.5,100.5,2.75,16.55,100.5,81.43,66.22
2018,7,16,7,30,1.0,129.0,2.7,16.8,129.0,102.68,84.37
2018,7,16,7,45,4.0,151.0,2.7,17.0,153.0,119.03,98.06
2018,7,16,8,0,7.0,173.0,2.7,17.2,177.0,135.16,111.41
2018,7,16,8,15,10.5,192.0,2.7,17.45,198.5,149.34,122.92
2018,7,16,8,30,14.0,211.0,2.7,17.7,220.0,165.66,129.69
2018,7,16,8,45,16.5,229.0,2.7,17.95,240.0,181.77,141.83
2018,7,16,9,0,19.0,247.0,2.7,18.2,260.0,198.34,154.39
2018,7,16,9,15,29.5,280.5,2.75,18.35,302.5,221.06,171.59
2018,7,16,9,30,40.0,314.0,2.8,18.5,345.0,253.25,196.25
2018,7,16,9,45,48.0,338.5,2.8,18.7,377.5,280.18,216.72
2018,7,16,10,0,56.0,363.0,2.8,18.9,410.0,308.54,238.21
2018,7,16,10,15,57.0,377.5,2.85,19.05,426.5,327.44,252.48
2018,7,16,10,30,58.0,392.0,2.9,19.2,443.0,346.61,266.88
2018,7,16,10,45,62.5,405.0,2.95,19.35,461.5,367.0,282.14
2018,7,16,11,0,67.0,418.0,3.0,19.5,480.0,387.96,297.76
2018,7,16,11,15,91.0,439.5,3.05,19.6,525.0,429.96,329.37
2018,7,16,11,30,115.0,461.0,3.1,19.7,570.0,478.75,365.66
2018,7,16,11,45,122.0,467.5,3.15,19.75,584.0,501.12,382.11
2018,7,16,12,0,129.0,474.0,3.2,19.8,598.0,523.7,398.79
2018,7,16,12,15,131.5,474.0,3.25,19.85,600.5,536.83,408.5
2018,7,16,12,30,134.0,474.0,3.3,19.9,603.0,549.36,417.83
2018,7,16,12,45,159.5,471.0,3.35,19.95,623.0,579.12,440.33
2018,7,16,13,0,185.0,468.0,3.4,20.0,643.0,609.02,462.81
2018,7,16,13,15,211.5,456.5,3.5,19.95,654.0,631.62,480.49
2018,7,16,13,30,238.0,445.0,3.6,19.9,665.0,668.95,508.58
2018,7,16,13,45,352.0,379.5,3.65,19.85,696.0,721.86,550.82
2018,7,16,14,0,466.0,314.0,3.7,19.8,727.0,790.29,603.28
2018,7,16,14,15,692.5,205.0,3.8,19.75,796.5,911.04,693.9
2018,7,16,14,30,919.0,96.0,3.9,19.7,866.0,998.07,754.43
2018,7,16,14,45,910.5,94.5,3.95,19.6,831.0,984.11,746.01
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,966.5,735.95
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,943.06,721.35
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,916.37,704.52
2018,7,16,15,45,866.5,88.5,4.1,19.15,672.0,884.4,685.37
2018,7,16,16,0,853.0,87.0,4.2,18.8,628.0,849.72,664.04
2018,7,16,16,15,835.0,84.5,4.25,18.6,580.0,807.66,636.45
2018,7,16,16,30,817.0,82.0,4.3,18.4,532.0,771.16,612.56
2018,7,16,16,45,793.5,78.5,4.3,18.25,481.5,719.59,576.74
2018,7,16,17,0,770.0,75.0,4.3,18.1,431.0,667.07,539.55
2018,7,16,17,15,738.0,71.5,4.25,17.85,379.5,608.1,495.91
2018,7,16,17,30,706.0,68.0,4.2,17.6,328.0,549.61,450.18
2018,7,16,17,45,662.0,63.5,4.15,17.4,277.5,486.12,398.78
2018,7,16,18,0,618.0,59.0,4.1,17.2,227.0,423.06,345.92
2018,7,16,18,15,552.0,52.5,4.0,17.0,179.5,349.87,283.07
2018,7,16,18,30,486.0,46.0,3.9,16.8,132.0,282.54,223.37
2018,7,16,18,45,383.5,38.0,3.75,16.6,92.5,206.11,155.52
2018,7,16,19,0,281.0,30.0,3.6,16.4,53.0,138.9,84.08
2018,7,16,19,15,165.5,19.0,3.5,16.3,30.0,59.42,0.0
2018,7,16,19,30,50.0,8.0,3.4,16.2,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.25,16.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.2,3.0,2.56,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.1,0.0
2018,7,17,5,45,0.0,9.5,2.95,15.6,9.5,7.8,0.98
2018,7,17,6,0,0.0,14.0,3.0,15.8,14.0,11.51,4.44
2018,7,17,6,15,0.0,18.5,2.95,16.0,18.5,15.22,7.86
2018,7,17,6,30,0.0,23.0,2.9,16.2,23.0,18.94,11.24
2018,7,17,6,45,0.0,34.0,2.9,16.4,34.0,28.06,19.37
2018,7,17,7,0,0.0,45.0,2.9,16.6,45.0,37.2,27.43
2018,7,17,7,15,0.0,64.0,2.9,16.8,64.0,53.03,41.28
2018,7,17,7,30,0.0,83.0,2.9,17.0,83.0,68.8,54.89
2018,7,17,7,45,0.0,93.0,2.9,17.2,93.0,76.8,61.59
2018,7,17,8,0,0.0,103.0,2.9,17.4,103.0,84.74,68.18
2018,7,17,8,15,0.0,120.0,2.9,17.6,120.0,97.92,79.2
2018,7,17,8,30,0.0,137.0,2.9,17.8,137.0,111.32,86.29
2018,7,17,8,45,1.0,153.5,2.85,18.0,154.0,124.61,96.69
2018,7,17,9,0,2.0,170.0,2.8,18.2,171.0,138.16,107.21
2018,7,17,9,15,5.5,193.5,2.85,18.35,197.5,157.98,122.63
2018,7,17,9,30,9.0,217.0,2.9,18.5,224.0,178.43,138.49
2018,7,17,9,45,11.0,236.5,2.9,18.65,245.5,195.87,151.92
2018,7,17,10,0,13.0,256.0,2.9,18.8,267.0,213.75,165.63
2018,7,17,10,15,13.5,261.5,2.9,18.9,273.0,220.29,170.49
2018,7,17,10,30,14.0,267.0,2.9,19.0,279.0,226.86,175.39
2018,7,17,10,45,15.0,279.0,2.9,19.1,292.5,239.01,184.62
2018,7,17,11,0,16.0,291.0,2.9,19.2,306.0,251.36,193.97
2018,7,17,11,15,17.5,305.0,2.9,19.25,321.5,265.9,205.04
2018,7,17,11,30,19.0,319.0,2.9,19.3,337.0,280.71,216.28
2018,7,17,11,45,22.0,336.5,2.9,19.35,357.5,299.9,230.86
2018,7,17,12,0,25.0,354.0,2.9,19.4,378.0,327.04,251.41
2018,7,17,12,15,31.0,374.5,2.95,19.45,404.0,354.26,272.02
2018,7,17,12,30,37.0,395.0,3.0,19.5,430.0,382.23,293.12
2018,7,17,12,45,39.5,398.0,3.05,19.55,435.5,391.61,300.22
2018,7,17,13,0,42.0,401.0,3.1,19.6,441.0,400.89,307.35
2018,7,17,13,15,44.5,399.0,3.15,19.6,440.5,405.29,310.97
2018,7,17,13,30,47.0,397.0,3.2,19.6,440.0,409.44,314.47
2018,7,17,13,45,55.5,396.5,3.3,19.6,446.5,420.59,323.54
2018,7,17,14,0,64.0,396.0,3.4,19.6,453.0,431.64,332.56
2018,7,17,14,15,343.0,297.0,3.5,19.5,586.0,659.39,510.11
2018,7,17,14,30,622.0,198.0,3.6,19.4,719.0,837.73,644.48
2018,7,17,14,45,612.5,190.0,3.7,19.3,685.0,818.63,631.42
2018,7,17,15,0,603.0,182.0,3.8,19.2,651.0,796.72,617.78
2018,7,17,15,15,457.0,202.5,3.8,19.2,547.5,665.61,521.73
2018,7,17,15,30,311.0,223.0,3.8,19.2,444.0,526.7,417.0
2018,7,17,15,45,441.0,188.0,4.05,18.9,479.5,619.53,492.35
2018,7,17,16,0,571.0,153.0,4.3,18.6,515.0,693.1,551.79
2018,7,17,16,15,678.5,122.5,4.4,18.4,519.5,732.89,583.72
2018,7,17,16,30,786.0,92.0,4.5,18.2,524.0,758.86,605.57
2018,7,17,16,45,760.0,88.5,4.55,17.95,473.5,706.38,568.85
2018,7,17,17,0,734.0,85.0,4.6,17.7,423.0,653.19,531.18
2018,7,17,17,15,699.0,81.0,4.55,17.5,372.0,595.77,487.63
2018,7,17,17,30,664.0,77.0,4.5,17.3,321.0,536.52,440.9
2018,7,17,17,45,614.5,72.0,4.5,17.05,270.5,468.78,386.02
2018,7,17,18,0,565.0,67.0,4.5,16.8,220.0,404.14,331.78
2018,7,17,18,15,494.5,59.5,4.35,16.6,173.0,330.01,267.91
2018,7,17,18,30,424.0,52.0,4.2,16.4,126.0,262.16,207.84
2018,7,17,18,45,319.5,42.0,4.05,16.25,87.5,185.8,140.35
2018,7,17,19,0,215.0,32.0,3.9,16.1,49.0,120.48,71.4
2018,7,17,19,15,122.5,19.5,3.8,16.05,27.5,48.69,0.0
2018,7,17,19,30,30.0,7.0,3.7,16.0,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.2,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,31.0,7.5,2.95,15.5,8.0,6.4,0.0
2018,7,18,5,30,31.0,9.0,3.0,15.7,11.0,7.41,0.0
2018,7,18,5,45,101.5,22.0,3.1,15.9,37.5,16.8,8.59
2018,7,18,6,0,172.0,35.0,3.2,16.1,64.0,26.49,17.52
2018,7,18,6,15,374.0,48.5,3.05,16.3,138.5,37.57,27.58
2018,7,18,6,30,576.0,62.0,2.9,16.5,213.0,48.49,37.41
2018,7,18,6,45,624.0,67.0,2.8,16.65,263.0,51.53,40.13
2018,7,18,7,0,672.0,72.0,2.7,16.8,313.0,54.55,42.72
2018,7,18,7,15,673.5,75.0,2.55,16.95,348.0,55.57,43.48
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,61.65,48.63
2018,7,18,7,45,701.0,84.0,2.25,17.25,433.5,65.13,51.45
2018,7,18,8,0,727.0,90.0,2.1,17.4,484.0,68.41,54.08
2018,7,18,8,15,499.0,102.0,2.05,17.55,384.0,68.25,53.72
2018,7,18,8,30,271.0,114.0,2.0,17.7,284.0,94.76,62.95
2018,7,18,8,45,207.5,134.5,2.0,17.8,270.0,118.95,82.99
2018,7,18,9,0,144.0,155.0,2.0,17.9,256.0,141.78,104.3
2018,7,18,9,15,365.0,145.5,2.05,18.05,422.5,201.78,145.5
2018,7,18,9,30,586.0,136.0,2.1,18.2,589.0,291.05,212.72
2018,7,18,9,45,698.5,128.5,2.15,18.35,692.5,370.19,275.95
2018,7,18,10,0,811.0,121.0,2.2,18.5,796.0,459.08,346.35
2018,7,18,10,15,550.5,212.0,2.25,18.6,677.0,442.97,339.0
2018,7,18,10,30,290.0,303.0,2.3,18.7,558.0,404.39,311.48
2018,7,18,10,45,253.0,304.5,2.35,18.8,531.0,403.44,311.75
2018,7,18,11,0,216.0,306.0,2.4,18.9,504.0,398.23,308.14
2018,7,18,11,15,193.0,301.0,2.5,18.95,480.0,393.36,304.83
2018,7,18,11,30,170.0,296.0,2.6,19.0,456.0,385.69,299.18
2018,7,18,11,45,99.5,332.0,2.65,19.0,426.0,369.01,285.07
2018,7,18,12,0,29.0,368.0,2.7,19.0,396.0,342.66,263.24
2018,7,18,12,15,60.5,394.0,2.8,19.05,452.0,396.7,304.94
2018,7,18,12,30,92.0,420.0,2.9,19.1,508.0,453.19,347.76
2018,7,18,12,45,139.0,443.5,3.0,19.1,575.5,536.16,409.93
2018,7,18,13,0,186.0,467.0,3.1,19.1,643.0,609.89,464.48
2018,7,18,13,15,163.5,454.0,3.1,19.1,607.0,585.11,446.04
2018,7,18,13,30,141.0,441.0,3.1,19.1,571.0,558.27,426.56
2018,7,18,13,45,101.5,417.5,3.1,19.05,510.0,485.8,373.19
2018,7,18,14,0,62.0,394.0,3.1,19.0,449.0,427.99,329.83
2018,7,18,14,15,67.0,385.0,3.15,18.9,442.5,426.9,330.12
2018,7,18,14,30,72.0,376.0,3.2,18.8,436.0,425.39,329.9
2018,7,18,14,45,338.0,280.5,3.2,18.75,545.5,641.21,499.1
2018,7,18,15,0,604.0,185.0,3.2,18.7,655.0,801.72,620.97
2018,7,18,15,15,724.0,143.0,3.2,18.7,677.5,855.43,658.96
2018,7,18,15,30,844.0,101.0,3.2,18.7,700.0,897.6,689.52
2018,7,18,15,45,829.0,99.0,3.5,18.45,656.0,864.62,670.19
2018,7,18,16,0,814.0,97.0,3.8,18.2,612.0,838.04,655.49
2018,7,18,16,15,794.0,95.0,3.95,17.95,565.0,795.53,628.09
2018,7,18,16,30,774.0,93.0,4.1,17.7,518.0,751.25,598.89
2018,7,18,16,45,747.5,90.0,4.25,17.5,468.0,699.34,563.15
2018,7,18,17,0,721.0,87.0,4.4,17.3,418.0,646.76,526.31
2018,7,18,17,15,685.5,82.5,4.4,17.05,367.0,589.1,482.73
2018,7,18,17,30,650.0,78.0,4.4,16.8,316.0,529.46,435.89
2018,7,18,17,45,599.5,73.0,4.35,16.5,266.0,461.69,380.85
2018,7,18,18,0,549.0,68.0,4.3,16.2,216.0,397.14,326.59
2018,7,18,18,15,478.5,60.0,4.05,16.05,169.5,323.18,262.67
2018,7,18,18,30,408.0,52.0,3.8,15.9,123.0,255.57,202.78
2018,7,18,18,45,302.5,41.5,3.55,15.7,84.5,177.99,134.38
2018,7,18,19,0,197.0,31.0,3.3,15.5,46.0,113.37,65.4
2018,7,18,19,15,109.0,18.0,3.05,15.5,25.5,43.95,0.0
2018,7,18,19,30,21.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.5,15.5,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,19,4,45,8.0,0.5,3.25,14.75,0.5,0.0,0.0
2018,7,19,5,0,16.0,1.0,3.5,14.9,1.0,0.0,0.0
2018,7,19,5,15,16.0,3.5,3.6,15.1,4.0,2.99,0.0
2018,7,19,5,30,16.0,6.0,3.7,15.3,7.0,4.97,0.0
2018,7,19,5,45,8.0,12.0,3.75,15.5,12.5,10.14,2.93
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,14.81,7.32
2018,7,19,6,15,0.0,26.0,3.55,15.9,26.0,21.43,13.35
2018,7,19,6,30,0.0,34.0,3.3,16.1,34.0,28.05,19.34
2018,7,19,6,45,0.0,52.5,3.05,16.25,52.5,43.44,33.04
2018,7,19,7,0,0.0,71.0,2.8,16.4,71.0,58.77,46.52
2018,7,19,7,15,0.0,94.5,2.55,16.6,94.5,76.95,62.3
2018,7,19,7,30,0.0,118.0,2.3,16.8,118.0,94.76,77.52
2018,7,19,7,45,0.0,127.0,2.05,17.0,127.0,101.98,83.39
2018,7,19,8,0,0.0,136.0,1.8,17.2,136.0,109.13,89.14
2018,7,19,8,15,2.0,157.0,1.6,17.45,158.0,124.89,102.12
2018,7,19,8,30,4.0,178.0,1.4,17.7,180.0,141.64,110.51
2018,7,19,8,45,7.5,199.0,1.25,17.95,204.0,159.07,123.75
2018,7,19,9,0,11.0,220.0,1.1,18.2,228.0,177.17,137.38
2018,7,19,9,15,15.5,246.0,1.15,18.5,257.5,199.88,154.59
2018,7,19,9,30,20.0,272.0,1.2,18.8,287.0,223.44,172.37
2018,7,19,9,45,27.0,300.0,1.2,19.05,321.5,244.82,188.29
2018,7,19,10,0,34.0,328.0,1.2,19.3,356.0,273.57,209.78
2018,7,19,10,15,45.0,357.5,1.35,19.5,396.0,306.86,234.79
2018,7,19,10,30,56.0,387.0,1.5,19.7,436.0,342.05,261.08
2018,7,19,10,45,57.5,399.5,1.65,19.9,451.0,360.11,274.43
2018,7,19,11,0,59.0,412.0,1.8,20.1,466.0,378.44,288.02
2018,7,19,11,15,57.5,417.5,2.1,20.15,471.0,389.22,296.4
2018,7,19,11,30,56.0,423.0,2.4,20.2,476.0,399.75,304.59
2018,7,19,11,45,52.5,421.0,2.7,20.25,471.0,402.06,306.63
2018,7,19,12,0,49.0,419.0,3.0,20.3,466.0,403.72,308.19
2018,7,19,12,15,54.5,426.0,3.3,20.2,478.0,420.4,321.31
2018,7,19,12,30,60.0,433.0,3.6,20.1,490.0,437.29,334.56
2018,7,19,12,45,61.0,432.0,3.9,20.05,490.0,442.84,339.26
2018,7,19,13,0,62.0,431.0,4.2,20.0,490.0,448.0,343.74
2018,7,19,13,15,74.5,431.5,4.4,19.8,501.0,465.03,357.7
2018,7,19,13,30,87.0,432.0,4.6,19.6,512.0,482.09,371.76
2018,7,19,13,45,231.5,379.5,4.75,19.4,585.5,607.7,470.73
2018,7,19,14,0,376.0,327.0,4.9,19.2,659.0,718.03,556.63
2018,7,19,14,15,607.5,227.0,4.85,19.05,743.5,853.5,661.05
2018,7,19,14,30,839.0,127.0,4.8,18.9,828.0,955.82,734.36
2018,7,19,14,45,828.5,126.0,4.75,18.7,794.0,941.46,724.96
2018,7,19,15,0,818.0,125.0,4.7,18.5,760.0,935.52,722.37
2018,7,19,15,15,806.0,122.0,4.7,18.5,720.5,910.71,706.32
2018,7,19,15,30,794.0,119.0,4.7,18.5,681.0,882.86,688.21
2018,7,19,15,45,775.5,117.0,4.45,18.2,637.0,847.45,663.71
2018,7,19,16,0,757.0,115.0,4.2,17.9,593.0,809.74,637.76
2018,7,19,16,15,733.5,112.5,4.05,17.75,546.0,765.23,607.01
2018,7,19,16,30,710.0,110.0,3.9,17.6,499.0,723.55,578.05
2018,7,19,16,45,679.5,106.5,3.8,17.45,449.5,670.18,540.05
2018,7,19,17,0,649.0,103.0,3.7,17.3,400.0,616.66,500.55
2018,7,19,17,15,612.0,97.0,3.6,17.1,350.5,556.06,454.16
2018,7,19,17,30,575.0,91.0,3.5,16.9,301.0,496.7,407.45
2018,7,19,17,45,523.0,84.5,3.45,16.7,252.5,429.47,353.02
2018,7,19,18,0,471.0,78.0,3.4,16.5,204.0,365.65,299.65
2018,7,19,18,15,404.5,67.5,3.3,16.4,159.5,291.44,236.25
2018,7,19,18,30,338.0,57.0,3.2,16.3,115.0,228.5,180.8
2018,7,19,18,45,249.5,44.0,3.15,16.15,79.0,161.46,121.44
2018,7,19,19,0,161.0,31.0,3.1,16.0,43.0,101.68,56.43
2018,7,19,19,15,91.0,18.0,3.05,16.0,24.0,39.28,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.0,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.0,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,15.0,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,7,20,5,15,22.5,10.5,2.75,15.3,11.5,8.96,0.0
2018,7,20,5,30,37.0,18.0,2.9,15.5,20.0,14.83,1.73
2018,7,20,5,45,95.5,36.0,3.1,15.75,49.5,28.02,17.95
2018,7,20,6,0,154.0,54.0,3.3,16.0,79.0,41.37,30.43
2018,7,20,6,15,129.5,57.5,3.3,16.25,83.5,44.0,33.21
2018,7,20,6,30,105.0,61.0,3.3,16.5,88.0,46.31,35.46
2018,7,20,6,45,57.0,85.0,3.3,16.75,100.0,67.49,54.17
2018,7,20,7,0,9.0,109.0,3.3,17.0,112.0,86.47,70.69
2018,7,20,7,15,16.0,135.0,3.2,17.25,141.5,105.62,87.09
2018,7,20,7,30,23.0,161.0,3.1,17.5,171.0,124.49,102.98
2018,7,20,7,45,38.0,187.0,3.0,17.75,206.5,136.19,112.51
2018,7,20,8,0,53.0,213.0,2.9,18.0,242.0,152.7,125.99
2018,7,20,8,15,63.0,236.0,2.85,18.3,273.5,167.77,138.08
2018,7,20,8,30,73.0,259.0,2.8,18.6,305.0,191.39,147.71
2018,7,20,8,45,55.0,260.0,2.8,18.85,296.0,199.18,153.49
2018,7,20,9,0,37.0,261.0,2.8,19.1,287.0,203.86,157.51
2018,7,20,9,15,42.5,282.0,2.75,19.3,313.5,225.62,174.15
2018,7,20,9,30,48.0,303.0,2.7,19.5,340.0,248.43,191.58
2018,7,20,9,45,76.0,342.0,2.7,19.7,403.5,293.7,225.87
2018,7,20,10,0,104.0,381.0,2.7,19.9,467.0,343.1,263.14
2018,7,20,10,15,165.5,387.5,2.7,20.05,530.0,387.13,296.32
2018,7,20,10,30,227.0,394.0,2.7,20.2,593.0,439.12,335.63
2018,7,20,10,45,382.0,340.0,2.7,20.35,685.5,510.43,390.2
2018,7,20,11,0,537.0,286.0,2.7,20.5,778.0,594.74,454.0
2018,7,20,11,15,610.0,252.0,2.7,20.5,819.5,647.86,494.09
2018,7,20,11,30,683.0,218.0,2.7,20.5,861.0,705.61,537.19
2018,7,20,11,45,710.5,205.0,2.75,20.55,879.0,748.29,568.45
2018,7,20,12,0,738.0,192.0,2.8,20.6,897.0,784.54,595.12
2018,7,20,12,15,596.0,272.5,2.85,20.55,842.0,771.03,582.87
2018,7,20,12,30,454.0,353.0,2.9,20.5,787.0,742.22,559.94
2018,7,20,12,45,371.0,392.5,2.95,20.5,745.5,710.61,536.59
2018,7,20,13,0,288.0,432.0,3.0,20.5,704.0,685.32,517.11
2018,7,20,13,15,323.5,409.0,3.1,20.4,710.0,708.03,535.53
2018,7,20,13,30,359.0,386.0,3.2,20.3,716.0,729.42,552.78
2018,7,20,13,45,421.5,340.5,3.25,20.25,719.0,769.24,583.43
2018,7,20,14,0,484.0,295.0,3.3,20.2,722.0,792.17,602.44
2018,7,20,14,15,650.5,207.0,3.3,20.1,761.5,876.12,666.08
2018,7,20,14,30,817.0,119.0,3.3,20.0,801.0,927.4,701.89
2018,7,20,14,45,807.0,117.5,3.35,19.85,767.5,913.03,693.45
2018,7,20,15,0,797.0,116.0,3.4,19.7,734.0,906.6,691.1
2018,7,20,15,15,785.0,113.5,3.4,19.7,696.0,882.57,675.86
2018,7,20,15,30,773.0,111.0,3.4,19.7,658.0,855.61,658.68
2018,7,20,15,45,755.5,109.0,3.4,19.45,615.0,821.54,637.02
2018,7,20,16,0,738.0,107.0,3.4,19.2,572.0,785.23,613.57
2018,7,20,16,15,716.0,104.0,3.35,19.0,526.0,742.03,584.48
2018,7,20,16,30,694.0,101.0,3.3,18.8,480.0,700.84,556.51
2018,7,20,16,45,665.0,98.0,3.25,18.65,432.5,649.85,520.63
2018,7,20,17,0,636.0,95.0,3.2,18.5,385.0,598.69,483.49
2018,7,20,17,15,599.5,90.0,3.15,18.3,337.0,540.2,439.04
2018,7,20,17,30,563.0,85.0,3.1,18.1,289.0,482.97,394.28
2018,7,20,17,45,513.0,78.0,3.05,17.9,241.5,417.09,341.2
2018,7,20,18,0,463.0,71.0,3.0,17.7,194.0,354.63,289.21
2018,7,20,18,15,397.0,61.5,2.95,17.55,151.0,285.57,230.3
2018,7,20,18,30,331.0,52.0,2.9,17.4,108.0,219.85,172.99
2018,7,20,18,45,244.0,40.0,2.85,17.25,74.0,154.8,115.49
2018,7,20,19,0,157.0,28.0,2.8,17.1,40.0,96.45,50.85
2018,7,20,19,15,89.0,16.0,2.7,17.05,22.0,37.09,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
