Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.5,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.9,16.7,18.0,12.38,0.0
2018,7,21,5,30,113.0,26.0,1.9,16.9,33.0,20.11,3.13
2018,7,21,5,45,195.5,40.0,1.95,17.05,65.5,30.67,19.97
2018,7,21,6,0,278.0,54.0,2.0,17.2,98.0,41.02,29.96
2018,7,21,6,15,198.0,55.5,2.0,17.4,92.5,41.17,30.57
2018,7,21,6,30,118.0,57.0,2.0,17.6,87.0,43.6,32.92
2018,7,21,6,45,65.0,86.0,2.0,17.8,103.0,66.05,52.68
2018,7,21,7,0,12.0,115.0,2.0,18.0,119.0,90.56,73.94
2018,7,21,7,15,22.5,141.0,2.0,18.25,150.5,109.63,90.13
2018,7,21,7,30,33.0,167.0,2.0,18.5,182.0,122.87,101.08
2018,7,21,7,45,62.5,196.5,2.0,18.7,228.5,141.9,116.8
2018,7,21,8,0,92.0,226.0,2.0,18.9,275.0,160.38,131.83
2018,7,21,8,15,99.0,248.5,2.0,19.1,306.0,175.2,143.63
2018,7,21,8,30,106.0,271.0,2.0,19.3,337.0,200.91,153.42
2018,7,21,8,45,115.0,294.0,2.0,19.5,370.5,220.68,167.05
2018,7,21,9,0,124.0,317.0,2.0,19.7,404.0,250.33,189.44
2018,7,21,9,15,130.0,337.5,2.05,19.85,433.5,279.17,211.77
2018,7,21,9,30,136.0,358.0,2.1,20.0,463.0,309.04,234.96
2018,7,21,9,45,138.5,375.5,2.15,20.1,486.5,336.55,256.35
2018,7,21,10,0,141.0,393.0,2.2,20.2,510.0,364.51,277.87
2018,7,21,10,15,143.5,408.5,2.25,20.3,531.0,391.48,298.41
2018,7,21,10,30,146.0,424.0,2.3,20.4,552.0,418.8,318.95
2018,7,21,10,45,120.5,400.5,2.35,20.5,508.0,399.79,305.0
2018,7,21,11,0,95.0,377.0,2.4,20.6,464.0,376.53,287.75
2018,7,21,11,15,137.5,382.0,2.45,20.65,510.0,420.04,321.11
2018,7,21,11,30,180.0,387.0,2.5,20.7,556.0,466.99,356.55
2018,7,21,11,45,286.0,374.5,2.6,20.7,646.0,556.83,424.39
2018,7,21,12,0,392.0,362.0,2.7,20.7,736.0,656.97,498.17
2018,7,21,12,15,497.0,306.5,2.75,20.7,781.0,717.88,543.83
2018,7,21,12,30,602.0,251.0,2.8,20.7,826.0,782.06,591.6
2018,7,21,12,45,514.5,300.0,2.85,20.7,789.0,767.6,579.46
2018,7,21,13,0,427.0,349.0,2.9,20.7,752.0,749.35,565.0
2018,7,21,13,15,308.0,399.5,2.9,20.65,688.0,684.98,517.37
2018,7,21,13,30,189.0,450.0,2.9,20.6,624.0,614.31,464.55
2018,7,21,13,45,296.5,386.5,2.95,20.5,651.5,678.6,515.19
2018,7,21,14,0,404.0,323.0,3.0,20.4,679.0,742.84,564.47
2018,7,21,14,15,617.5,217.5,2.95,20.3,741.5,855.64,649.4
2018,7,21,14,30,831.0,112.0,2.9,20.2,804.0,934.82,703.75
2018,7,21,14,45,824.5,109.0,2.9,20.1,771.5,922.03,695.75
2018,7,21,15,0,818.0,106.0,2.9,20.0,739.0,905.82,686.32
2018,7,21,15,15,779.5,113.5,2.9,20.0,691.5,878.43,669.01
2018,7,21,15,30,741.0,121.0,2.9,20.0,644.0,838.31,642.84
2018,7,21,15,45,728.5,115.5,2.95,19.75,602.0,805.54,622.6
2018,7,21,16,0,716.0,110.0,3.0,19.5,560.0,770.34,600.29
2018,7,21,16,15,726.0,99.0,3.0,19.3,524.5,745.7,584.97
2018,7,21,16,30,736.0,88.0,3.0,19.1,489.0,717.44,566.79
2018,7,21,16,45,713.5,84.0,3.0,18.9,441.5,668.75,533.22
2018,7,21,17,0,691.0,80.0,3.0,18.7,394.0,619.26,498.45
2018,7,21,17,15,658.5,75.5,3.05,18.5,345.5,564.29,457.81
2018,7,21,17,30,626.0,71.0,3.1,18.3,297.0,507.76,414.05
2018,7,21,17,45,582.0,65.0,3.1,18.05,249.5,443.78,362.75
2018,7,21,18,0,538.0,59.0,3.1,17.8,202.0,382.6,311.85
2018,7,21,18,15,472.0,52.5,3.05,17.65,158.0,313.23,252.41
2018,7,21,18,30,406.0,46.0,3.0,17.5,114.0,249.82,196.4
2018,7,21,18,45,273.5,35.5,2.9,17.35,74.5,163.51,121.67
2018,7,21,19,0,141.0,25.0,2.8,17.2,35.0,87.19,43.18
2018,7,21,19,15,86.5,15.5,2.75,17.1,20.0,36.05,0.0
2018,7,21,19,30,32.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.6,16.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.95,16.6,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,2.0,16.7,4.0,0.0,0.0
2018,7,22,5,15,125.0,14.5,2.0,16.85,21.0,12.38,0.0
2018,7,22,5,30,220.0,24.0,2.0,17.0,38.0,20.09,1.71
2018,7,22,5,45,326.5,32.5,2.0,17.15,73.5,26.61,16.49
2018,7,22,6,0,433.0,41.0,2.0,17.3,109.0,33.11,23.08
2018,7,22,6,15,302.0,47.5,2.05,17.45,103.5,36.05,26.06
2018,7,22,6,30,171.0,54.0,2.1,17.6,98.0,41.87,31.39
2018,7,22,6,45,128.5,90.0,2.1,17.7,127.0,69.23,55.49
2018,7,22,7,0,86.0,126.0,2.1,17.8,156.0,92.48,75.67
2018,7,22,7,15,86.5,149.5,2.15,18.0,184.0,111.42,91.79
2018,7,22,7,30,87.0,173.0,2.2,18.2,212.0,127.0,104.77
2018,7,22,7,45,71.5,194.0,2.25,18.35,228.5,140.55,115.87
2018,7,22,8,0,56.0,215.0,2.3,18.5,245.0,153.74,126.54
2018,7,22,8,15,53.5,232.0,2.3,18.7,263.0,165.18,135.6
2018,7,22,8,30,51.0,249.0,2.3,18.9,281.0,183.61,142.03
2018,7,22,8,45,46.5,264.0,2.35,19.05,294.5,200.35,154.56
2018,7,22,9,0,42.0,279.0,2.4,19.2,308.0,216.59,167.12
2018,7,22,9,15,50.0,303.5,2.45,19.3,340.5,242.04,186.56
2018,7,22,9,30,58.0,328.0,2.5,19.4,373.0,268.96,207.15
2018,7,22,9,45,80.0,357.0,2.6,19.5,421.5,305.91,235.2
2018,7,22,10,0,102.0,386.0,2.7,19.6,470.0,346.04,265.67
2018,7,22,10,15,85.0,385.0,2.8,19.6,457.0,347.66,267.21
2018,7,22,10,30,68.0,384.0,2.9,19.6,444.0,346.83,266.77
2018,7,22,10,45,62.5,389.0,2.95,19.65,445.0,355.39,273.24
2018,7,22,11,0,57.0,394.0,3.0,19.7,446.0,363.22,279.04
2018,7,22,11,15,101.0,425.0,3.1,19.75,519.0,426.33,327.07
2018,7,22,11,30,145.0,456.0,3.2,19.8,592.0,498.8,381.27
2018,7,22,11,45,213.5,454.0,3.3,19.8,656.5,563.11,429.8
2018,7,22,12,0,282.0,452.0,3.4,19.8,721.0,638.78,486.0
2018,7,22,12,15,493.5,334.0,3.5,19.8,805.0,740.02,564.14
2018,7,22,12,30,705.0,216.0,3.6,19.8,889.0,841.44,641.24
2018,7,22,12,45,797.5,159.5,3.7,19.8,915.0,888.05,673.9
2018,7,22,13,0,890.0,103.0,3.8,19.8,941.0,929.44,702.88
2018,7,22,13,15,887.5,102.0,3.85,19.8,927.0,944.22,713.35
2018,7,22,13,30,885.0,101.0,3.9,19.8,913.0,955.35,721.65
2018,7,22,13,45,880.5,100.5,3.95,19.75,892.0,961.36,726.73
2018,7,22,14,0,876.0,100.0,4.0,19.7,871.0,963.65,729.45
2018,7,22,14,15,870.5,98.0,4.05,19.65,843.5,959.71,728.05
2018,7,22,14,30,865.0,96.0,4.1,19.6,816.0,952.06,724.27
2018,7,22,14,45,857.0,94.5,4.15,19.55,782.5,938.93,716.81
2018,7,22,15,0,849.0,93.0,4.2,19.5,749.0,922.33,707.06
2018,7,22,15,15,838.0,91.0,4.2,19.5,710.5,899.02,692.27
2018,7,22,15,30,827.0,89.0,4.2,19.5,672.0,872.64,675.36
2018,7,22,15,45,813.5,87.0,4.2,19.35,629.5,841.14,655.12
2018,7,22,16,0,800.0,85.0,4.2,19.2,587.0,807.09,632.93
2018,7,22,16,15,782.5,82.5,4.2,19.05,541.5,774.87,611.86
2018,7,22,16,30,765.0,80.0,4.2,18.9,496.0,732.32,582.89
2018,7,22,16,45,741.0,77.0,4.2,18.75,447.5,682.58,548.1
2018,7,22,17,0,717.0,74.0,4.2,18.6,399.0,632.09,512.05
2018,7,22,17,15,685.0,70.0,4.2,18.45,350.0,574.45,469.09
2018,7,22,17,30,653.0,66.0,4.2,18.3,301.0,517.46,424.26
2018,7,22,17,45,607.5,61.5,4.2,18.1,253.0,455.34,373.75
2018,7,22,18,0,562.0,57.0,4.2,17.9,205.0,393.88,322.05
2018,7,22,18,15,496.0,50.5,4.1,17.75,160.0,323.23,261.06
2018,7,22,18,30,430.0,44.0,4.0,17.6,115.0,258.57,203.53
2018,7,22,18,45,330.0,35.0,3.9,17.4,78.5,184.81,137.55
2018,7,22,19,0,230.0,26.0,3.8,17.2,42.0,117.42,55.7
2018,7,22,19,15,133.0,16.0,3.7,17.15,23.5,48.81,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.1,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.85,15.75,17.0,9.39,0.0
2018,7,23,5,30,194.0,22.0,2.8,15.9,34.0,18.27,0.0
2018,7,23,5,45,316.0,31.5,2.75,16.05,71.5,25.76,15.76
2018,7,23,6,0,438.0,41.0,2.7,16.2,109.0,33.19,23.22
2018,7,23,6,15,305.5,32.0,2.65,16.35,88.0,24.44,15.95
2018,7,23,6,30,173.0,23.0,2.6,16.5,67.0,16.58,9.11
2018,7,23,6,45,86.5,35.0,2.55,16.7,57.0,27.31,18.68
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,38.86,28.88
2018,7,23,7,15,0.0,63.5,2.5,17.15,63.5,52.61,40.88
2018,7,23,7,30,0.0,80.0,2.5,17.4,80.0,66.41,52.76
2018,7,23,7,45,0.0,90.5,2.5,17.6,90.5,74.81,59.82
2018,7,23,8,0,0.0,101.0,2.5,17.8,101.0,83.15,66.75
2018,7,23,8,15,0.0,116.0,2.5,18.0,116.0,94.84,76.48
2018,7,23,8,30,0.0,131.0,2.5,18.2,131.0,106.73,82.45
2018,7,23,8,45,1.5,151.5,2.5,18.45,152.5,123.12,95.32
2018,7,23,9,0,3.0,172.0,2.5,18.7,174.0,139.84,108.33
2018,7,23,9,15,11.5,213.0,2.55,18.9,221.5,174.3,135.15
2018,7,23,9,30,20.0,254.0,2.6,19.1,269.0,210.05,162.74
2018,7,23,9,45,41.5,305.0,2.65,19.3,338.5,254.29,196.51
2018,7,23,10,0,63.0,356.0,2.7,19.5,408.0,307.24,236.77
2018,7,23,10,15,82.5,384.0,2.8,19.65,454.5,345.83,265.94
2018,7,23,10,30,102.0,412.0,2.9,19.8,501.0,387.15,297.1
2018,7,23,10,45,97.5,419.5,2.95,19.95,506.5,400.62,307.03
2018,7,23,11,0,93.0,427.0,3.0,20.1,512.0,413.45,316.48
2018,7,23,11,15,88.5,433.0,3.1,20.15,515.0,424.45,324.69
2018,7,23,11,30,84.0,439.0,3.2,20.2,518.0,434.87,332.41
2018,7,23,11,45,90.0,448.5,3.3,20.25,533.5,455.93,348.2
2018,7,23,12,0,96.0,458.0,3.4,20.3,549.0,477.35,364.19
2018,7,23,12,15,78.0,442.5,3.55,20.25,516.5,456.18,348.51
2018,7,23,12,30,60.0,427.0,3.7,20.2,484.0,432.89,331.27
2018,7,23,12,45,56.5,420.5,3.85,20.15,474.0,429.21,328.93
2018,7,23,13,0,53.0,414.0,4.0,20.1,464.0,424.77,325.97
2018,7,23,13,15,51.5,406.5,4.15,20.0,454.5,420.59,323.35
2018,7,23,13,30,50.0,399.0,4.3,19.9,445.0,415.85,320.38
2018,7,23,13,45,188.5,340.5,4.45,19.8,507.5,529.62,411.25
2018,7,23,14,0,327.0,282.0,4.6,19.7,570.0,628.92,489.74
2018,7,23,14,15,603.0,190.5,4.7,19.6,699.5,815.73,633.17
2018,7,23,14,30,879.0,99.0,4.8,19.5,829.0,969.99,742.94
2018,7,23,14,45,871.5,97.0,4.9,19.45,795.5,956.74,734.76
2018,7,23,15,0,864.0,95.0,5.0,19.4,762.0,939.95,725.26
2018,7,23,15,15,722.5,128.0,5.0,19.4,666.0,842.93,657.58
2018,7,23,15,30,581.0,161.0,5.0,19.4,570.0,742.27,586.05
2018,7,23,15,45,474.0,172.5,5.15,19.1,492.0,636.46,508.61
2018,7,23,16,0,367.0,184.0,5.3,18.8,414.0,544.19,438.3
2018,7,23,16,15,260.5,199.5,5.25,18.6,356.0,442.07,357.99
2018,7,23,16,30,154.0,215.0,5.2,18.4,298.0,349.52,283.28
2018,7,23,16,45,127.5,186.5,5.2,18.2,251.0,293.88,239.3
2018,7,23,17,0,101.0,158.0,5.2,18.0,204.0,239.57,195.52
2018,7,23,17,15,94.0,119.0,5.15,17.8,157.5,188.63,154.26
2018,7,23,17,30,87.0,80.0,5.1,17.6,111.0,138.13,112.55
2018,7,23,17,45,43.5,44.0,5.0,17.35,59.5,70.05,54.56
2018,7,23,18,0,0.0,8.0,4.9,17.1,8.0,6.57,0.0
2018,7,23,18,15,4.0,12.0,4.75,16.9,12.5,12.1,4.62
2018,7,23,18,30,8.0,16.0,4.6,16.7,17.0,17.01,8.55
2018,7,23,18,45,22.0,19.5,4.4,16.55,21.0,28.75,17.34
2018,7,23,19,0,36.0,23.0,4.2,16.4,25.0,38.5,13.72
2018,7,23,19,15,32.0,14.0,4.15,16.35,14.5,20.42,0.0
2018,7,23,19,30,28.0,5.0,4.1,16.3,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,4.0,16.25,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.0,3.45,16.25,5.0,4.27,0.0
2018,7,24,5,30,0.0,10.0,3.5,16.4,10.0,8.22,0.0
2018,7,24,5,45,0.0,22.0,3.55,16.5,22.0,18.15,9.33
2018,7,24,6,0,0.0,34.0,3.6,16.6,34.0,28.1,18.74
2018,7,24,6,15,1.0,40.0,3.65,16.75,40.5,33.07,23.48
2018,7,24,6,30,2.0,46.0,3.7,16.9,47.0,38.05,28.08
2018,7,24,6,45,32.0,72.0,3.7,17.05,83.5,58.09,45.84
2018,7,24,7,0,62.0,98.0,3.7,17.2,120.0,77.17,62.53
2018,7,24,7,15,56.5,120.5,3.65,17.35,143.0,92.99,76.14
2018,7,24,7,30,51.0,143.0,3.6,17.5,166.0,108.38,89.17
2018,7,24,7,45,25.5,140.0,3.6,17.65,151.5,107.02,87.64
2018,7,24,8,0,0.0,137.0,3.6,17.8,137.0,109.73,89.61
2018,7,24,8,15,1.0,153.5,3.6,17.95,154.0,122.24,99.94
2018,7,24,8,30,2.0,170.0,3.6,18.1,171.0,135.62,105.95
2018,7,24,8,45,3.5,181.0,3.65,18.25,183.0,145.33,113.33
2018,7,24,9,0,5.0,192.0,3.7,18.4,195.0,155.26,120.89
2018,7,24,9,15,7.0,204.0,3.75,18.55,209.0,166.31,129.33
2018,7,24,9,30,9.0,216.0,3.8,18.7,223.0,177.68,138.03
2018,7,24,9,45,10.0,228.0,3.9,18.8,236.0,188.98,146.72
2018,7,24,10,0,11.0,240.0,4.0,18.9,249.0,200.48,155.57
2018,7,24,10,15,14.5,264.0,4.05,19.0,276.5,222.92,172.96
2018,7,24,10,30,18.0,288.0,4.1,19.1,304.0,246.03,190.77
2018,7,24,10,45,22.5,312.5,4.15,19.2,333.0,270.91,209.89
2018,7,24,11,0,27.0,337.0,4.2,19.3,362.0,297.86,230.52
2018,7,24,11,15,38.0,367.0,4.2,19.35,402.5,334.94,258.9
2018,7,24,11,30,49.0,397.0,4.2,19.4,443.0,373.76,288.39
2018,7,24,11,45,52.0,409.0,4.25,19.4,458.0,392.49,302.54
2018,7,24,12,0,55.0,421.0,4.3,19.4,473.0,411.58,316.99
2018,7,24,12,15,50.0,415.0,4.35,19.45,462.5,407.99,314.19
2018,7,24,12,30,45.0,409.0,4.4,19.5,452.0,403.54,310.83
2018,7,24,12,45,48.0,411.0,4.4,19.5,456.5,412.97,318.16
2018,7,24,13,0,51.0,413.0,4.4,19.5,461.0,422.27,325.39
2018,7,24,13,15,56.0,412.5,4.4,19.5,464.5,430.91,332.24
2018,7,24,13,30,61.0,412.0,4.4,19.5,468.0,439.38,339.03
2018,7,24,13,45,201.5,354.0,4.4,19.5,532.0,556.28,431.5
2018,7,24,14,0,342.0,296.0,4.4,19.5,596.0,658.27,510.85
2018,7,24,14,15,613.5,196.0,4.45,19.45,713.0,832.72,644.09
2018,7,24,14,30,885.0,96.0,4.5,19.4,830.0,973.76,743.37
2018,7,24,14,45,877.0,94.5,4.5,19.35,796.5,960.47,734.48
2018,7,24,15,0,869.0,93.0,4.5,19.3,763.0,943.63,724.34
2018,7,24,15,15,858.0,91.0,4.5,19.3,723.5,919.99,709.36
2018,7,24,15,30,847.0,89.0,4.5,19.3,684.0,893.19,692.2
2018,7,24,15,45,834.0,87.0,4.55,19.15,641.0,861.62,672.33
2018,7,24,16,0,821.0,85.0,4.6,19.0,598.0,827.41,650.37
2018,7,24,16,15,803.0,83.0,4.6,18.85,551.5,794.72,628.99
2018,7,24,16,30,785.0,81.0,4.6,18.7,505.0,751.59,599.6
2018,7,24,16,45,761.5,77.5,4.6,18.55,455.5,700.79,564.0
2018,7,24,17,0,738.0,74.0,4.6,18.4,406.0,649.12,527.03
2018,7,24,17,15,706.0,70.0,4.6,18.2,356.0,590.45,483.45
2018,7,24,17,30,674.0,66.0,4.6,18.0,306.0,532.35,437.69
2018,7,24,17,45,629.0,61.5,4.6,17.75,257.0,469.47,386.42
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,407.04,333.69
2018,7,24,18,15,516.5,50.0,4.55,17.35,162.0,333.72,270.16
2018,7,24,18,30,449.0,43.0,4.5,17.2,116.0,266.59,210.15
2018,7,24,18,45,346.5,34.5,4.45,17.0,79.0,191.18,141.82
2018,7,24,19,0,244.0,26.0,4.4,16.8,42.0,120.86,47.35
2018,7,24,19,15,141.0,15.5,4.35,16.7,23.0,50.63,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.7,16.5,8.96,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,17.51,0.0
2018,7,25,5,45,334.5,29.5,3.5,16.05,70.5,24.17,14.21
2018,7,25,6,0,462.0,38.0,3.5,16.2,108.0,30.86,21.14
2018,7,25,6,15,322.0,36.0,3.5,16.4,93.5,27.67,18.76
2018,7,25,6,30,182.0,34.0,3.5,16.6,79.0,25.35,16.87
2018,7,25,6,45,91.0,50.5,3.45,16.8,73.0,38.62,28.69
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,55.54,43.58
2018,7,25,7,15,0.0,82.0,3.4,17.2,82.0,67.49,53.92
2018,7,25,7,30,0.0,97.0,3.4,17.4,97.0,79.26,63.97
2018,7,25,7,45,0.0,102.5,3.45,17.6,102.5,83.87,67.69
2018,7,25,8,0,0.0,108.0,3.5,17.8,108.0,88.42,71.32
2018,7,25,8,15,0.5,129.5,3.5,17.95,130.0,104.86,85.13
2018,7,25,8,30,1.0,151.0,3.5,18.1,152.0,121.69,94.71
2018,7,25,8,45,3.0,169.5,3.5,18.3,171.5,136.77,106.44
2018,7,25,9,0,5.0,188.0,3.5,18.5,191.0,152.27,118.44
2018,7,25,9,15,9.5,214.0,3.5,18.65,221.0,174.51,135.71
2018,7,25,9,30,14.0,240.0,3.5,18.8,251.0,197.57,153.54
2018,7,25,9,45,24.0,283.0,3.55,18.9,302.5,231.75,179.97
2018,7,25,10,0,34.0,326.0,3.6,19.0,354.0,272.66,211.48
2018,7,25,10,15,35.5,341.5,3.7,19.1,371.5,290.82,225.3
2018,7,25,10,30,37.0,357.0,3.8,19.2,389.0,309.41,239.44
2018,7,25,10,45,34.0,358.0,3.85,19.25,388.0,314.22,242.97
2018,7,25,11,0,31.0,359.0,3.9,19.3,387.0,318.51,246.1
2018,7,25,11,15,39.5,380.5,4.0,19.3,417.0,347.36,268.23
2018,7,25,11,30,48.0,402.0,4.1,19.3,447.0,377.48,291.17
2018,7,25,11,45,62.0,424.0,4.2,19.3,482.5,413.52,318.62
2018,7,25,12,0,76.0,446.0,4.3,19.3,518.0,451.09,347.14
2018,7,25,12,15,79.0,447.5,4.4,19.3,522.5,462.18,355.66
2018,7,25,12,30,82.0,449.0,4.5,19.3,527.0,473.06,364.15
2018,7,25,12,45,83.0,446.0,4.6,19.25,524.5,477.64,368.02
2018,7,25,13,0,84.0,443.0,4.7,19.2,522.0,481.68,371.56
2018,7,25,13,15,73.0,426.5,4.8,19.15,494.5,460.81,356.17
2018,7,25,13,30,62.0,410.0,4.9,19.1,467.0,438.73,339.85
2018,7,25,13,45,207.5,350.0,5.0,19.05,533.5,558.71,435.85
2018,7,25,14,0,353.0,290.0,5.1,19.0,600.0,663.79,518.84
2018,7,25,14,15,624.5,193.0,5.15,18.9,719.0,841.36,655.7
2018,7,25,14,30,896.0,96.0,5.2,18.8,838.0,985.64,758.86
2018,7,25,14,45,605.5,164.0,5.25,18.65,656.0,791.45,620.8
2018,7,25,15,0,315.0,232.0,5.3,18.5,474.0,572.32,454.21
2018,7,25,15,15,176.5,254.0,5.3,18.5,388.5,423.65,338.16
2018,7,25,15,30,38.0,276.0,5.3,18.5,303.0,299.28,236.92
2018,7,25,15,45,43.5,262.0,5.3,18.15,291.0,291.06,231.82
2018,7,25,16,0,49.0,248.0,5.3,17.8,279.0,282.4,226.11
2018,7,25,16,15,27.5,199.0,5.3,17.65,216.0,212.62,170.16
2018,7,25,16,30,6.0,150.0,5.3,17.5,153.0,134.8,106.58
2018,7,25,16,45,15.0,111.0,5.3,17.3,118.0,105.79,83.43
2018,7,25,17,0,24.0,72.0,5.3,17.1,83.0,81.37,63.69
2018,7,25,17,15,21.0,50.0,5.25,16.9,58.5,57.77,43.92
2018,7,25,17,30,18.0,28.0,5.2,16.7,34.0,35.39,24.94
2018,7,25,17,45,9.0,18.0,5.2,16.5,21.0,20.61,12.13
2018,7,25,18,0,0.0,8.0,5.2,16.3,8.0,6.57,0.0
2018,7,25,18,15,0.0,6.5,5.1,16.15,6.5,5.33,0.0
2018,7,25,18,30,0.0,5.0,5.0,16.0,5.0,4.1,0.0
2018,7,25,18,45,0.0,4.0,4.85,15.85,4.0,3.28,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.7,3.0,2.46,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.65,1.5,1.28,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,87.5,11.0,3.65,15.65,15.5,9.39,0.0
2018,7,26,5,30,175.0,22.0,3.6,15.8,31.0,17.19,0.0
2018,7,26,5,45,296.5,32.0,3.6,15.95,67.5,26.34,15.84
2018,7,26,6,0,418.0,42.0,3.6,16.1,104.0,34.13,23.95
2018,7,26,6,15,293.0,32.5,3.5,16.25,84.0,24.83,16.26
2018,7,26,6,30,168.0,23.0,3.4,16.4,64.0,16.59,9.1
2018,7,26,6,45,84.0,30.0,3.35,16.6,50.5,23.61,15.39
2018,7,26,7,0,0.0,37.0,3.3,16.8,37.0,30.55,21.53
2018,7,26,7,15,0.0,49.5,3.2,16.95,49.5,40.95,30.65
2018,7,26,7,30,0.0,62.0,3.1,17.1,62.0,51.37,39.68
2018,7,26,7,45,0.0,70.0,3.05,17.25,70.0,58.06,45.36
2018,7,26,8,0,0.0,78.0,3.0,17.4,78.0,64.77,50.99
2018,7,26,8,15,0.0,90.5,2.9,17.55,90.5,75.26,59.83
2018,7,26,8,30,0.0,103.0,2.8,17.7,103.0,85.22,65.06
2018,7,26,8,45,0.0,117.5,2.75,17.85,117.5,96.79,74.28
2018,7,26,9,0,0.0,132.0,2.7,18.0,132.0,108.45,83.48
2018,7,26,9,15,1.0,147.0,2.75,18.1,148.0,120.86,93.22
2018,7,26,9,30,2.0,162.0,2.8,18.2,164.0,133.5,103.11
2018,7,26,9,45,5.0,186.5,2.8,18.35,191.0,154.65,119.69
2018,7,26,10,0,8.0,211.0,2.8,18.5,218.0,176.36,136.61
2018,7,26,10,15,9.0,220.5,2.9,18.55,228.5,185.68,143.77
2018,7,26,10,30,10.0,230.0,3.0,18.6,239.0,195.18,151.09
2018,7,26,10,45,10.0,227.0,3.1,18.65,236.0,194.06,150.09
2018,7,26,11,0,10.0,224.0,3.2,18.7,233.0,192.82,149.03
2018,7,26,11,15,10.5,232.0,3.3,18.7,241.5,200.95,155.37
2018,7,26,11,30,11.0,240.0,3.4,18.7,250.0,209.18,161.77
2018,7,26,11,45,12.5,255.5,3.55,18.65,267.0,224.62,173.87
2018,7,26,12,0,14.0,271.0,3.7,18.6,284.0,240.31,186.15
2018,7,26,12,15,14.0,273.0,3.8,18.55,286.0,243.36,188.57
2018,7,26,12,30,14.0,275.0,3.9,18.5,288.0,246.33,190.98
2018,7,26,12,45,17.0,280.0,4.05,18.5,296.0,254.57,197.61
2018,7,26,13,0,20.0,285.0,4.2,18.5,304.0,274.28,213.17
2018,7,26,13,15,18.0,285.5,4.3,18.4,302.5,262.61,204.26
2018,7,26,13,30,16.0,286.0,4.4,18.3,301.0,262.16,204.15
2018,7,26,13,45,159.0,248.5,4.5,18.2,388.0,409.9,324.26
2018,7,26,14,0,302.0,211.0,4.6,18.1,475.0,533.49,423.01
2018,7,26,14,15,587.5,160.0,4.65,18.0,653.0,770.79,604.9
2018,7,26,14,30,873.0,109.0,4.7,17.9,831.0,978.17,753.02
2018,7,26,14,45,865.5,106.5,4.7,17.8,797.0,964.55,743.55
2018,7,26,15,0,858.0,104.0,4.7,17.7,763.0,947.37,733.22
2018,7,26,15,15,846.0,102.0,4.7,17.7,723.0,923.06,717.63
2018,7,26,15,30,834.0,100.0,4.7,17.7,683.0,895.64,699.85
2018,7,26,15,45,820.5,97.0,4.7,17.5,639.0,872.38,685.58
2018,7,26,16,0,807.0,94.0,4.7,17.3,595.0,836.49,662.02
2018,7,26,16,15,789.5,90.5,4.7,17.15,548.0,794.2,633.42
2018,7,26,16,30,772.0,87.0,4.7,17.0,501.0,749.99,603.02
2018,7,26,16,45,749.5,82.5,4.7,16.85,452.0,699.11,567.03
2018,7,26,17,0,727.0,78.0,4.7,16.7,403.0,647.3,529.61
2018,7,26,17,15,694.0,73.5,4.7,16.5,352.5,587.61,484.69
2018,7,26,17,30,661.0,69.0,4.7,16.3,302.0,531.39,439.94
2018,7,26,17,45,615.5,63.5,4.7,16.1,252.5,465.08,385.5
2018,7,26,18,0,570.0,58.0,4.7,15.9,203.0,401.65,331.45
2018,7,26,18,15,500.0,51.0,4.6,15.8,157.5,327.63,266.73
2018,7,26,18,30,430.0,44.0,4.5,15.7,112.0,260.02,205.84
2018,7,26,18,45,321.5,34.5,4.4,15.55,75.0,182.09,134.66
2018,7,26,19,0,213.0,25.0,4.3,15.4,38.0,108.91,28.59
2018,7,26,19,15,117.5,14.5,4.25,15.35,20.5,43.64,0.0
2018,7,26,19,30,22.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,7,26,19,45,11.0,2.0,4.1,15.25,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,4.8,15.1,15.0,8.96,0.0
2018,7,27,5,30,170.0,21.0,4.9,15.3,30.0,16.41,0.0
2018,7,27,5,45,288.0,31.5,4.95,15.5,66.0,25.94,15.36
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,34.15,23.95
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,24.43,15.91
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,15.87,8.47
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,24.72,16.39
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,33.87,24.51
2018,7,27,7,15,0.0,54.5,4.8,16.4,54.5,45.11,34.38
2018,7,27,7,30,0.0,68.0,4.7,16.5,68.0,56.38,44.18
2018,7,27,7,45,0.0,75.5,4.65,16.65,75.5,62.66,49.49
2018,7,27,8,0,0.0,83.0,4.6,16.8,83.0,68.95,54.76
2018,7,27,8,15,0.0,97.0,4.6,16.9,97.0,80.31,64.38
2018,7,27,8,30,0.0,111.0,4.6,17.0,111.0,91.42,70.4
2018,7,27,8,45,0.0,122.5,4.65,17.15,122.5,100.68,77.74
2018,7,27,9,0,0.0,134.0,4.7,17.3,134.0,110.0,85.09
2018,7,27,9,15,0.5,141.5,4.7,17.35,142.0,116.4,90.04
2018,7,27,9,30,1.0,149.0,4.7,17.4,150.0,122.9,95.08
2018,7,27,9,45,3.5,169.0,4.75,17.5,172.0,140.24,108.81
2018,7,27,10,0,6.0,189.0,4.8,17.6,194.0,158.01,122.84
2018,7,27,10,15,7.5,202.5,4.8,17.65,209.0,170.54,132.66
2018,7,27,10,30,9.0,216.0,4.8,17.7,224.0,183.34,142.7
2018,7,27,10,45,9.5,217.0,4.85,17.75,225.5,185.62,144.38
2018,7,27,11,0,10.0,218.0,4.9,17.8,227.0,187.9,146.09
2018,7,27,11,15,11.0,233.5,4.9,17.85,243.5,202.58,157.61
2018,7,27,11,30,12.0,249.0,4.9,17.9,260.0,217.5,169.28
2018,7,27,11,45,14.0,270.0,4.95,17.9,283.0,238.09,185.45
2018,7,27,12,0,16.0,291.0,5.0,17.9,306.0,259.08,201.88
2018,7,27,12,15,17.5,307.0,5.05,17.9,323.5,275.71,214.88
2018,7,27,12,30,19.0,323.0,5.1,17.9,341.0,292.6,228.08
2018,7,27,12,45,22.5,339.0,5.15,17.9,360.0,311.55,242.96
2018,7,27,13,0,26.0,355.0,5.2,17.9,379.0,345.23,269.17
2018,7,27,13,15,27.5,354.5,5.2,17.85,379.5,349.3,272.52
2018,7,27,13,30,29.0,354.0,5.2,17.8,380.0,353.21,275.85
2018,7,27,13,45,175.0,301.5,5.2,17.8,455.0,479.57,378.61
2018,7,27,14,0,321.0,249.0,5.2,17.8,530.0,592.43,468.82
2018,7,27,14,15,613.0,175.0,5.2,17.75,689.0,813.08,638.8
2018,7,27,14,30,905.0,101.0,5.2,17.7,848.0,1002.16,774.05
2018,7,27,14,45,898.0,99.0,5.15,17.65,814.0,989.2,764.74
2018,7,27,15,0,891.0,97.0,5.1,17.6,780.0,972.56,754.26
2018,7,27,15,15,880.5,95.0,5.1,17.6,740.0,949.05,739.22
2018,7,27,15,30,870.0,93.0,5.1,17.6,700.0,922.25,721.89
2018,7,27,15,45,855.0,91.5,5.1,17.3,655.0,888.86,700.58
2018,7,27,16,0,840.0,90.0,5.1,17.0,610.0,852.85,677.18
2018,7,27,16,15,820.5,87.0,5.05,16.85,561.0,817.3,653.23
2018,7,27,16,30,801.0,84.0,5.0,16.7,512.0,770.98,620.95
2018,7,27,16,45,775.5,81.0,5.0,16.55,461.5,718.41,583.69
2018,7,27,17,0,750.0,78.0,5.0,16.4,411.0,665.05,545.07
2018,7,27,17,15,714.5,73.5,5.0,16.2,359.0,602.55,498.04
2018,7,27,17,30,679.0,69.0,5.0,16.0,307.0,543.74,451.11
2018,7,27,17,45,628.5,64.5,5.05,15.8,256.5,474.7,394.33
2018,7,27,18,0,578.0,60.0,5.1,15.6,206.0,408.9,338.15
2018,7,27,18,15,502.5,53.0,5.1,15.45,159.0,331.52,270.53
2018,7,27,18,30,427.0,46.0,5.1,15.3,112.0,261.0,207.05
2018,7,27,18,45,302.0,34.5,5.1,15.15,73.0,174.8,128.88
2018,7,27,19,0,177.0,23.0,5.1,15.0,34.0,95.16,16.02
2018,7,27,19,15,88.5,11.5,5.1,14.95,17.0,33.4,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.25,14.6,1.5,1.28,0.0
2018,7,28,5,30,0.0,3.0,4.3,14.8,3.0,2.46,0.0
2018,7,28,5,45,0.0,6.0,4.3,14.95,6.0,4.92,0.0
2018,7,28,6,0,0.0,9.0,4.3,15.1,9.0,7.39,0.76
2018,7,28,6,15,0.0,13.5,4.15,15.25,13.5,11.09,4.17
2018,7,28,6,30,0.0,18.0,4.0,15.4,18.0,14.81,7.56
2018,7,28,6,45,0.0,34.0,3.85,15.55,34.0,28.05,19.43
2018,7,28,7,0,0.0,50.0,3.7,15.7,50.0,41.35,31.24
2018,7,28,7,15,0.0,67.0,3.55,15.8,67.0,55.53,43.71
2018,7,28,7,30,0.0,84.0,3.4,15.9,84.0,69.4,55.75
2018,7,28,7,45,0.0,91.5,3.3,16.0,91.5,75.51,60.86
2018,7,28,8,0,0.0,99.0,3.2,16.1,99.0,81.57,65.88
2018,7,28,8,15,0.0,112.5,3.1,16.25,112.5,92.13,74.75
2018,7,28,8,30,0.0,126.0,3.0,16.4,126.0,102.89,79.97
2018,7,28,8,45,0.5,143.5,2.95,16.55,144.0,116.87,91.08
2018,7,28,9,0,1.0,161.0,2.9,16.7,162.0,131.04,102.25
2018,7,28,9,15,2.5,168.5,2.9,16.85,170.5,137.99,107.49
2018,7,28,9,30,4.0,176.0,2.9,17.0,179.0,145.14,112.92
2018,7,28,9,45,6.5,196.5,2.9,17.15,201.5,163.12,127.01
2018,7,28,10,0,9.0,217.0,2.9,17.3,224.0,181.58,141.41
2018,7,28,10,15,12.5,247.0,3.0,17.45,257.5,208.59,162.5
2018,7,28,10,30,16.0,277.0,3.1,17.6,291.0,236.32,183.99
2018,7,28,10,45,18.0,296.0,3.15,17.75,312.0,255.01,198.29
2018,7,28,11,0,20.0,315.0,3.2,17.9,333.0,274.13,212.88
2018,7,28,11,15,23.0,328.5,3.3,18.0,349.5,293.17,227.46
2018,7,28,11,30,26.0,342.0,3.4,18.1,366.0,310.94,241.02
2018,7,28,11,45,32.0,369.0,3.5,18.15,399.0,343.24,265.76
2018,7,28,12,0,38.0,396.0,3.6,18.2,432.0,376.7,291.18
2018,7,28,12,15,38.5,396.0,3.7,18.25,432.5,382.22,295.35
2018,7,28,12,30,39.0,396.0,3.8,18.3,433.0,387.48,299.45
2018,7,28,12,45,43.5,401.0,3.9,18.35,442.0,400.76,309.77
2018,7,28,13,0,48.0,406.0,4.0,18.4,451.0,414.11,320.14
2018,7,28,13,15,45.0,394.5,4.1,18.4,436.0,404.47,313.08
2018,7,28,13,30,42.0,383.0,4.2,18.4,421.0,394.15,305.6
2018,7,28,13,45,169.5,332.5,4.3,18.35,481.0,489.34,382.99
2018,7,28,14,0,297.0,282.0,4.4,18.3,541.0,584.09,458.51
2018,7,28,14,15,560.0,214.0,4.45,18.25,682.5,802.96,625.5
2018,7,28,14,30,823.0,146.0,4.5,18.2,824.0,983.11,753.82
2018,7,28,14,45,822.5,138.5,4.5,18.1,792.0,971.45,745.91
2018,7,28,15,0,822.0,131.0,4.5,18.0,760.0,956.01,736.89
2018,7,28,15,15,808.5,129.0,4.5,18.0,720.0,930.6,720.65
2018,7,28,15,30,795.0,127.0,4.5,18.0,680.0,902.13,702.3
2018,7,28,15,45,784.5,121.0,4.5,17.8,636.5,869.17,681.2
2018,7,28,16,0,774.0,115.0,4.5,17.6,593.0,833.43,657.93
2018,7,28,16,15,545.0,147.0,4.5,17.4,470.0,656.73,528.46
2018,7,28,16,30,316.0,179.0,4.5,17.2,347.0,459.99,374.88
2018,7,28,16,45,339.0,163.5,4.45,17.05,327.5,450.19,369.4
2018,7,28,17,0,362.0,148.0,4.4,16.9,308.0,453.93,373.32
2018,7,28,17,15,354.0,131.0,4.45,16.65,271.0,413.73,342.04
2018,7,28,17,30,346.0,114.0,4.5,16.4,234.0,373.04,309.55
2018,7,28,17,45,360.5,97.0,4.5,16.2,204.0,345.54,286.75
2018,7,28,18,0,375.0,80.0,4.5,16.0,174.0,315.57,260.49
2018,7,28,18,15,350.0,66.0,4.45,15.85,138.0,267.16,217.32
2018,7,28,18,30,325.0,52.0,4.4,15.7,102.0,220.98,174.56
2018,7,28,18,45,223.0,37.0,4.4,15.5,65.5,146.78,107.03
2018,7,28,19,0,121.0,22.0,4.4,15.3,29.0,75.42,3.18
2018,7,28,19,15,60.5,11.0,4.35,15.2,14.5,25.53,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,15,10.0,5.5,3.8,14.8,6.0,4.69,0.0
2018,7,29,5,30,20.0,11.0,3.8,14.9,12.0,9.26,0.0
2018,7,29,5,45,10.0,24.5,3.8,15.0,25.0,20.26,10.47
2018,7,29,6,0,0.0,38.0,3.8,15.1,38.0,31.04,21.27
2018,7,29,6,15,2.0,58.0,3.8,15.25,58.5,46.51,35.38
2018,7,29,6,30,4.0,78.0,3.8,15.4,79.0,61.8,49.23
2018,7,29,6,45,5.5,93.0,3.75,15.5,94.5,73.56,59.78
2018,7,29,7,0,7.0,108.0,3.7,15.6,110.0,85.27,70.07
2018,7,29,7,15,20.0,133.0,3.65,15.7,141.0,103.77,86.1
2018,7,29,7,30,33.0,158.0,3.6,15.8,172.0,117.04,97.35
2018,7,29,7,45,44.5,181.5,3.55,15.9,203.0,132.56,110.38
2018,7,29,8,0,56.0,205.0,3.5,16.0,234.0,147.71,122.94
2018,7,29,8,15,61.5,229.0,3.45,16.05,264.0,163.19,135.67
2018,7,29,8,30,67.0,253.0,3.4,16.1,294.0,187.02,146.16
2018,7,29,8,45,95.5,280.0,3.35,16.15,343.0,217.21,168.08
2018,7,29,9,0,124.0,307.0,3.3,16.2,392.0,244.95,188.66
2018,7,29,9,15,116.5,324.5,3.3,16.2,408.5,268.33,207.79
2018,7,29,9,30,109.0,342.0,3.3,16.2,425.0,290.99,226.29
2018,7,29,9,45,124.0,364.0,3.3,16.25,462.5,324.8,252.81
2018,7,29,10,0,139.0,386.0,3.3,16.3,500.0,360.75,280.85
2018,7,29,10,15,129.0,400.0,3.3,16.35,508.5,380.41,296.28
2018,7,29,10,30,119.0,414.0,3.3,16.4,517.0,399.02,310.63
2018,7,29,10,45,120.0,423.5,3.3,16.4,530.0,419.88,326.63
2018,7,29,11,0,121.0,433.0,3.3,16.4,543.0,440.72,342.47
2018,7,29,11,15,96.5,431.0,3.35,16.45,519.5,430.23,334.21
2018,7,29,11,30,72.0,429.0,3.4,16.5,496.0,419.34,325.59
2018,7,29,11,45,63.0,425.5,3.45,16.5,484.5,416.83,323.63
2018,7,29,12,0,54.0,422.0,3.5,16.5,473.0,413.14,320.72
2018,7,29,12,15,53.0,407.5,3.6,16.5,457.5,405.26,315.02
2018,7,29,12,30,52.0,393.0,3.7,16.5,442.0,396.52,308.67
2018,7,29,12,45,55.5,385.0,3.8,16.55,437.0,397.08,309.49
2018,7,29,13,0,59.0,377.0,3.9,16.6,432.0,397.22,310.0
2018,7,29,13,15,55.0,374.0,3.95,16.6,424.5,394.6,308.14
2018,7,29,13,30,51.0,371.0,4.0,16.6,417.0,391.46,305.92
2018,7,29,13,45,45.5,355.5,4.05,16.6,396.0,374.12,292.87
2018,7,29,14,0,40.0,340.0,4.1,16.6,375.0,356.14,279.32
2018,7,29,14,15,40.5,337.5,4.15,16.6,372.0,356.59,280.16
2018,7,29,14,30,41.0,335.0,4.2,16.6,369.0,356.9,280.9
2018,7,29,14,45,31.0,297.0,4.2,16.65,322.0,310.38,244.9
2018,7,29,15,0,21.0,259.0,4.2,16.7,275.0,247.6,195.74
2018,7,29,15,15,58.5,243.5,4.2,16.7,285.0,284.71,227.28
2018,7,29,15,30,96.0,228.0,4.2,16.7,295.0,321.61,258.29
2018,7,29,15,45,101.5,224.5,4.4,16.55,291.0,322.42,259.95
2018,7,29,16,0,107.0,221.0,4.6,16.4,287.0,322.7,261.31
2018,7,29,16,15,74.5,204.5,4.7,16.25,248.5,259.48,210.51
2018,7,29,16,30,42.0,188.0,4.8,16.1,210.0,215.03,174.16
2018,7,29,16,45,187.5,165.0,4.85,15.95,249.5,334.32,276.16
2018,7,29,17,0,333.0,142.0,4.9,15.8,289.0,426.4,353.85
2018,7,29,17,15,358.0,124.0,4.95,15.6,263.5,409.2,340.86
2018,7,29,17,30,383.0,106.0,5.0,15.4,238.0,388.47,324.56
2018,7,29,17,45,317.0,85.0,5.0,15.2,182.0,305.82,255.49
2018,7,29,18,0,251.0,64.0,5.0,15.0,126.0,228.43,189.41
2018,7,29,18,15,255.5,56.0,4.85,14.9,106.5,208.43,170.04
2018,7,29,18,30,260.0,48.0,4.7,14.8,87.0,187.81,148.56
2018,7,29,18,45,174.0,34.0,4.55,14.7,56.0,124.51,89.93
2018,7,29,19,0,88.0,20.0,4.4,14.6,25.0,61.8,0.0
2018,7,29,19,15,44.0,10.0,4.35,14.6,12.5,20.29,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,68.5,9.5,4.0,14.55,12.5,8.11,0.0
2018,7,30,5,30,137.0,19.0,4.1,14.7,25.0,14.84,0.0
2018,7,30,5,45,242.0,31.0,4.15,14.85,58.5,24.11,13.28
2018,7,30,6,0,347.0,43.0,4.2,15.0,92.0,35.0,24.65
2018,7,30,6,15,246.0,36.5,4.15,15.2,78.0,27.82,18.93
2018,7,30,6,30,145.0,30.0,4.1,15.4,64.0,22.31,14.23
2018,7,30,6,45,72.5,41.5,4.05,15.55,58.5,32.01,22.95
2018,7,30,7,0,0.0,53.0,4.0,15.7,53.0,43.85,33.46
2018,7,30,7,15,0.0,72.0,3.9,15.85,72.0,59.71,47.4
2018,7,30,7,30,0.0,91.0,3.8,16.0,91.0,74.67,60.35
2018,7,30,7,45,0.0,110.0,3.65,16.15,110.0,89.33,72.9
2018,7,30,8,0,0.0,129.0,3.5,16.3,129.0,103.81,85.12
2018,7,30,8,15,4.0,157.5,3.45,16.4,160.0,124.94,102.94
2018,7,30,8,30,8.0,186.0,3.4,16.5,191.0,147.34,116.01
2018,7,30,8,45,11.0,205.5,3.3,16.65,213.0,164.03,128.87
2018,7,30,9,0,14.0,225.0,3.2,16.8,235.0,181.32,142.21
2018,7,30,9,15,13.5,231.0,3.25,16.9,241.0,188.28,147.48
2018,7,30,9,30,13.0,237.0,3.3,17.0,247.0,195.04,152.62
2018,7,30,9,45,16.0,260.0,3.3,17.1,273.0,216.05,168.96
2018,7,30,10,0,19.0,283.0,3.3,17.2,299.0,237.69,185.7
2018,7,30,10,15,22.5,304.5,3.35,17.3,324.0,259.03,202.15
2018,7,30,10,30,26.0,326.0,3.4,17.4,349.0,280.01,218.24
2018,7,30,10,45,27.5,337.0,3.45,17.5,361.5,294.45,229.21
2018,7,30,11,0,29.0,348.0,3.5,17.6,374.0,309.2,240.41
2018,7,30,11,15,30.5,359.0,3.55,17.65,387.0,324.27,251.88
2018,7,30,11,30,32.0,370.0,3.6,17.7,400.0,339.65,263.56
2018,7,30,11,45,43.0,392.0,3.65,17.75,432.5,372.34,288.62
2018,7,30,12,0,54.0,414.0,3.7,17.8,465.0,406.37,314.53
2018,7,30,12,15,57.5,420.5,3.75,17.8,475.0,421.19,325.77
2018,7,30,12,30,61.0,427.0,3.8,17.8,485.0,436.09,337.16
2018,7,30,12,45,53.0,414.0,3.9,17.85,464.0,422.23,326.69
2018,7,30,13,0,45.0,401.0,4.0,17.9,443.0,407.24,315.44
2018,7,30,13,15,45.5,395.0,4.05,17.85,437.0,406.1,315.0
2018,7,30,13,30,46.0,389.0,4.1,17.8,431.0,404.54,314.25
2018,7,30,13,45,184.0,335.5,4.15,17.8,496.5,507.49,397.58
2018,7,30,14,0,322.0,282.0,4.2,17.8,562.0,629.44,492.63
2018,7,30,14,15,467.5,244.5,4.2,17.75,636.0,737.86,576.04
2018,7,30,14,30,613.0,207.0,4.2,17.7,710.0,851.32,661.12
2018,7,30,14,45,600.5,199.0,4.25,17.65,674.5,829.19,645.96
2018,7,30,15,0,588.0,191.0,4.3,17.6,639.0,804.31,629.66
2018,7,30,15,15,700.0,151.0,4.3,17.6,656.0,860.1,671.34
2018,7,30,15,30,812.0,111.0,4.3,17.6,673.0,902.29,702.7
2018,7,30,15,45,789.5,111.0,4.35,17.35,627.5,864.65,678.22
2018,7,30,16,0,767.0,111.0,4.4,17.1,582.0,824.79,652.44
2018,7,30,16,15,736.5,110.5,4.45,16.9,532.5,780.03,622.51
2018,7,30,16,30,706.0,110.0,4.5,16.7,483.0,730.21,588.25
2018,7,30,16,45,667.5,107.0,4.55,16.5,431.5,670.6,545.78
2018,7,30,17,0,629.0,104.0,4.6,16.3,380.0,611.43,501.98
2018,7,30,17,15,583.0,99.0,4.6,16.05,329.0,545.65,450.92
2018,7,30,17,30,537.0,94.0,4.6,15.8,278.0,481.83,399.87
2018,7,30,17,45,471.0,86.5,4.6,15.55,228.0,400.74,333.22
2018,7,30,18,0,405.0,79.0,4.6,15.3,178.0,331.87,274.51
2018,7,30,18,15,332.5,66.0,4.55,15.2,134.5,259.41,211.31
2018,7,30,18,30,260.0,53.0,4.5,15.1,91.0,194.51,153.45
2018,7,30,18,45,171.5,36.5,4.5,14.95,57.5,127.48,91.29
2018,7,30,19,0,83.0,20.0,4.5,14.8,24.0,54.68,0.0
2018,7,30,19,15,41.5,10.0,4.5,14.75,12.0,19.64,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
