Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,8.11,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,16.22,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,25.89,14.37
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,36.79,26.16
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,31.26,21.96
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,25.72,17.28
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,42.07,31.92
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,55.85,44.12
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,61.03,48.59
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,66.0,52.8
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,75.61,60.98
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,87.57,71.12
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,93.22,75.71
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,99.06,76.84
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,111.05,86.38
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,123.15,95.92
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,135.53,105.58
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,148.28,115.52
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,166.3,129.6
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,184.81,144.0
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,195.09,151.92
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,205.57,159.99
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,201.87,156.9
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,197.93,153.66
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,214.32,166.48
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,231.03,179.48
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,257.31,199.9
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,284.17,220.64
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,286.44,222.42
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,288.62,224.22
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,281.82,219.15
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,274.74,213.88
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,272.36,212.26
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,269.84,210.54
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,421.23,333.12
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,547.32,433.32
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,772.03,606.24
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,964.66,743.74
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,963.53,743.91
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,946.12,734.14
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,920.9,717.88
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,892.62,699.46
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,859.2,678.25
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,823.14,654.88
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,779.27,624.98
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,733.69,593.37
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,683.63,557.74
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,629.75,518.4
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,568.17,470.74
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,507.8,422.25
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,439.16,365.39
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,373.94,309.43
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,299.0,243.74
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,230.94,182.37
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,153.81,109.42
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,80.45,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,28.11,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,7.68,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,15.36,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,24.42,12.88
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,33.45,23.24
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,33.68,24.06
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,34.05,24.67
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,42.48,32.27
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,53.87,42.35
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,62.42,49.79
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,70.85,57.02
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,76.21,61.45
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,81.51,65.79
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,91.7,74.32
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,102.09,79.25
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,116.53,90.69
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,131.23,102.25
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,146.1,113.89
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,161.38,125.83
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,180.38,140.68
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,199.9,155.88
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,226.65,176.74
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,254.2,198.12
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,257.2,200.25
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,260.01,202.31
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,266.33,207.18
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,272.63,212.02
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,283.08,220.11
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,293.65,228.3
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,297.38,231.25
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,301.02,234.17
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,297.91,231.85
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,294.59,229.42
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,301.08,234.7
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,307.61,240.03
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,469.85,370.4
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,603.49,475.52
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,815.94,638.13
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,995.87,765.75
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,982.74,757.29
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,965.96,747.72
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,941.29,731.95
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,913.39,713.92
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,879.73,692.84
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,843.44,669.6
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,799.48,639.83
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,761.62,614.22
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,708.65,576.73
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,654.98,537.9
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,591.99,490.61
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,530.09,441.05
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,461.47,384.27
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,393.91,326.31
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,314.78,256.73
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,243.28,191.98
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,159.21,111.85
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,77.91,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,27.41,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,15.36,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,24.51,12.57
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,33.58,23.33
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,29.32,20.25
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,25.81,17.38
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,28.53,19.89
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,36.36,26.87
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,45.1,34.58
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,53.87,42.2
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,61.4,48.64
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,68.94,55.02
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,77.16,61.94
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,85.17,65.53
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,95.2,73.56
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,105.3,81.59
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,122.16,95.05
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,139.36,108.69
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,169.07,132.32
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,199.6,156.44
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,228.39,179.06
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,258.02,202.21
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,279.33,218.71
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,301.96,236.21
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,332.46,259.8
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,364.23,284.24
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,391.83,305.5
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,420.44,327.48
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,454.47,353.83
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,489.71,380.98
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,570.85,444.12
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,656.33,509.38
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,773.52,600.07
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,882.13,682.79
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,953.7,736.48
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,996.52,766.87
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,1007.6,775.45
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,1013.74,780.95
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,1000.44,772.64
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,983.41,761.95
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,958.98,746.39
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,931.26,728.53
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,896.36,706.01
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,858.84,681.41
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,813.52,650.92
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,774.36,624.56
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,719.86,585.99
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,664.75,546.09
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,601.11,498.58
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,541.76,451.1
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,467.15,389.24
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,396.71,328.64
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,314.34,256.29
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,239.99,189.12
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,154.49,106.62
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,57.4,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,25.15,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,10.24,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,23.01,10.98
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,36.09,25.41
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,41.84,31.21
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,47.33,36.45
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,51.46,40.27
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,56.17,44.44
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,66.91,53.82
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,77.56,62.99
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,88.5,72.28
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,99.35,81.38
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,112.32,92.2
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,125.93,98.85
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,142.27,111.62
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,159.14,124.72
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,176.67,138.25
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,194.79,152.19
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,217.72,169.85
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,241.44,188.01
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,262.67,204.15
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,287.89,223.3
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,297.45,230.28
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,306.95,237.23
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,340.09,262.42
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,374.81,288.55
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,420.21,322.74
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,467.84,358.21
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,484.03,370.49
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,500.2,382.92
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,529.65,405.16
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,546.25,418.03
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,565.29,433.26
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,583.91,448.23
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,662.68,510.06
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,740.81,570.45
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,855.62,659.15
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,961.03,737.03
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,944.14,726.8
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,923.94,715.08
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,895.98,696.85
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,865.27,676.63
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,831.16,655.38
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,794.55,631.91
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,752.23,602.92
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,708.12,572.16
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,657.63,536.02
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,606.34,497.68
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,543.42,448.76
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,481.88,399.44
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,412.83,342.32
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,343.48,283.17
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,268.12,217.22
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,200.85,156.84
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,131.11,87.65
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,45.0,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,10.24,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,23.01,10.41
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,36.16,25.36
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,44.73,33.66
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,53.0,41.39
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,66.8,53.78
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,82.86,67.93
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,96.9,80.04
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,110.83,91.85
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,122.63,101.65
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,134.32,111.25
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,147.11,121.64
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,162.39,127.61
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,183.58,143.69
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,198.74,154.98
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,222.13,173.0
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,246.76,191.97
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,272.29,211.55
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,299.11,232.04
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,331.12,256.56
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,365.03,282.43
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,383.8,296.56
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,402.69,310.74
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,426.37,328.8
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,450.71,347.35
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,461.46,355.61
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,471.75,363.59
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,490.14,378.03
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,521.4,401.97
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,596.02,460.47
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,688.01,530.8
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,829.58,641.11
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,953.72,734.43
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,999.13,767.44
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,1026.81,788.6
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,1022.87,787.33
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,1015.01,783.65
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,999.85,774.93
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,981.03,763.71
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,956.22,747.65
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,928.15,729.27
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,892.25,705.68
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,863.07,686.9
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,815.45,654.02
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,766.28,619.57
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,707.09,576.73
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,651.49,535.81
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,585.95,485.24
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,521.98,433.57
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,447.07,371.27
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,376.43,310.49
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,297.2,241.0
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,225.57,176.24
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,147.73,96.51
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,57.54,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,14.51,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,22.98,9.73
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,34.64,23.98
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,28.97,19.82
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,24.34,16.0
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,28.19,19.52
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,37.19,27.54
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,50.94,39.66
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,64.68,51.61
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,73.86,59.43
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,82.97,67.11
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,95.02,77.24
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,107.33,83.61
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,123.3,96.31
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,139.58,109.13
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,154.81,120.97
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,170.59,133.21
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,187.68,146.52
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,205.21,160.12
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,226.86,176.92
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,249.13,194.11
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,266.95,207.75
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,285.19,221.68
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,310.36,240.94
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,333.73,258.71
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,346.65,268.49
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,359.76,278.46
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,376.13,290.89
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,392.77,303.52
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,396.94,306.79
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,400.83,309.94
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,399.6,309.24
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,397.97,308.29
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,537.83,419.07
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,662.4,515.4
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,854.35,660.65
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,1011.89,770.6
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,997.72,761.67
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,979.86,751.66
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,954.68,735.85
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,926.28,717.82
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,891.55,696.15
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,863.46,679.05
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,817.44,648.17
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,769.66,615.58
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,712.95,575.5
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,655.85,534.27
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,591.02,485.5
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,524.8,432.9
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,446.09,368.33
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,372.35,305.63
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,288.67,233.14
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,213.65,166.12
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,133.72,83.84
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,44.16,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,7.68,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,19.65,6.87
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,31.73,21.52
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,40.28,29.82
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,48.56,37.58
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,59.56,47.55
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,72.23,58.78
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,88.47,72.94
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,104.52,86.67
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,120.12,99.8
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,135.55,112.6
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,154.09,127.84
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,168.11,131.83
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,193.05,150.56
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,219.85,170.87
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,248.7,192.84
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,279.83,216.65
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,311.22,240.56
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,344.62,265.89
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,377.06,290.48
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,413.94,318.28
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,446.33,342.46
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,479.96,367.39
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,491.69,375.78
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,501.94,383.04
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,514.98,392.58
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,527.21,401.45
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,544.04,414.22
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,560.5,426.71
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,586.03,446.28
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,611.48,465.78
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,609.17,464.69
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,605.49,462.8
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,670.96,514.49
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,735.98,565.11
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,872.9,669.47
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,988.58,751.29
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,977.88,745.22
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,963.35,737.54
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,936.2,720.28
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,905.96,700.89
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,872.4,680.54
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,836.11,657.95
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,789.41,626.48
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,745.48,596.62
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,684.11,553.25
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,623.28,509.19
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,551.98,454.08
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,483.24,399.27
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,392.29,324.76
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,315.42,259.44
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,239.88,193.68
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,172.85,133.73
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,106.33,62.81
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,28.62,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,10.24,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,20.91,6.81
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,32.23,21.86
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,42.64,31.86
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,52.65,41.18
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,68.93,55.83
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,85.62,70.61
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,88.01,72.55
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,89.94,73.99
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,91.39,74.95
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,92.64,75.73
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,103.14,84.48
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,114.11,89.37
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,133.01,104.33
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,152.45,119.59
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,165.53,129.76
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,178.98,140.25
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,197.06,154.39
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,215.61,168.84
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,242.08,189.48
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,269.33,210.61
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,287.43,224.61
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,306.09,239.05
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,297.56,232.28
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,282.31,220.36
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,276.48,215.87
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,270.28,211.06
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,274.15,214.06
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,277.95,217.01
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,290.63,226.94
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,303.5,237.01
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,297.8,232.67
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,291.88,228.25
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,418.79,330.49
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,531.01,418.85
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,738.42,577.38
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,930.12,717.76
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,914.35,706.88
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,895.34,695.33
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,864.78,675.19
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,831.67,653.01
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,796.26,629.73
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,758.54,604.4
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,706.65,567.94
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,661.3,535.54
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,608.5,496.64
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,555.64,456.71
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,491.63,406.7
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,429.74,356.87
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,362.69,301.11
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,299.66,246.94
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,228.24,184.45
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,164.15,126.77
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,101.9,56.22
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,29.39,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,10.24,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,20.94,5.75
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,32.29,21.78
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,40.43,29.81
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,48.21,37.11
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,66.89,53.84
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,86.0,70.67
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,100.22,82.96
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,116.46,96.78
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,132.0,109.78
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,147.18,122.28
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,164.72,136.59
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,187.6,143.69
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,216.6,164.87
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,246.93,188.26
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,271.19,208.08
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,294.02,226.58
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,324.64,250.29
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,356.43,274.56
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,407.81,313.55
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,466.13,357.63
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,520.06,398.23
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,582.68,444.73
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,613.52,468.05
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,644.55,491.58
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,672.63,512.25
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,699.18,531.67
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,777.23,589.18
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,858.09,647.3
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,844.49,637.11
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,825.16,623.67
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,684.08,520.96
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,538.51,411.11
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,626.48,480.41
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,695.84,534.4
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,849.07,648.87
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,965.19,731.57
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,956.33,726.78
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,935.75,715.1
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,907.35,697.12
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,876.17,677.18
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,836.64,653.06
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,795.06,626.92
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,746.01,593.8
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,695.91,559.26
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,637.04,516.7
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,578.45,472.88
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,505.73,416.6
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,442.45,365.9
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,371.47,307.26
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,305.26,250.64
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,231.97,186.68
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,166.5,127.69
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,102.75,51.33
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,30.57,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,7.68,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,18.56,3.36
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,29.81,19.62
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,42.5,31.63
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,56.08,44.09
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,69.97,56.6
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,83.28,68.33
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,96.63,79.86
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,109.45,90.7
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,122.73,101.77
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,135.38,112.13
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,150.46,124.41
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,193.58,144.68
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,222.44,164.42
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,261.07,194.15
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,297.52,223.73
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,334.0,253.23
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,372.72,283.77
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,412.9,314.94
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,453.15,345.8
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,495.12,377.49
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,519.99,395.72
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,542.68,411.94
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,551.14,417.78
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,549.86,416.46
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,574.1,434.1
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,598.16,451.35
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,646.49,486.86
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,686.25,516.13
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,703.83,529.21
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,720.03,541.53
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,671.5,506.37
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,601.9,456.17
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,667.47,507.31
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,713.81,543.93
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,851.52,646.19
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,972.98,731.61
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,954.94,720.24
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,933.62,707.9
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,904.38,689.51
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,872.4,669.18
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,832.82,644.05
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,791.12,617.08
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,742.32,584.39
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,692.36,550.25
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,635.25,509.37
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,578.16,467.28
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,506.73,413.14
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,444.37,364.1
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,374.66,307.19
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,309.35,251.88
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,235.53,188.03
2018,8,9,18,30,224.0,42.0,3.3,17.1,68.0,169.72,128.79
2018,8,9,18,45,144.0,27.5,3.3,16.8,41.0,103.95,44.84
2018,8,9,19,0,64.0,13.0,3.3,16.5,14.0,31.87,0.0
2018,8,9,19,15,32.0,6.5,3.3,16.35,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
