Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,15,63.0,7.0,2.1,14.8,8.0,0.0,0.0
2018,8,10,5,30,126.0,14.0,2.2,15.0,16.0,11.95,0.0
2018,8,10,5,45,247.5,24.0,2.25,15.2,46.0,20.1,2.59
2018,8,10,6,0,369.0,34.0,2.3,15.4,76.0,27.99,17.91
2018,8,10,6,15,361.0,44.0,2.25,15.6,102.5,35.2,25.13
2018,8,10,6,30,353.0,54.0,2.2,15.8,129.0,41.98,31.52
2018,8,10,6,45,194.0,83.5,2.2,16.0,126.5,62.39,49.75
2018,8,10,7,0,35.0,113.0,2.2,16.2,124.0,85.5,70.11
2018,8,10,7,15,55.0,137.0,2.25,16.45,158.0,102.1,84.43
2018,8,10,7,30,75.0,161.0,2.3,16.7,192.0,118.37,98.21
2018,8,10,7,45,92.5,185.0,2.3,17.0,228.0,134.27,111.43
2018,8,10,8,0,110.0,209.0,2.3,17.3,264.0,143.42,118.7
2018,8,10,8,15,98.0,229.0,2.35,17.6,281.5,163.6,135.23
2018,8,10,8,30,86.0,249.0,2.4,17.9,299.0,186.47,143.94
2018,8,10,8,45,86.5,270.0,2.45,18.15,324.0,210.55,161.85
2018,8,10,9,0,87.0,291.0,2.5,18.4,349.0,235.01,180.77
2018,8,10,9,15,114.0,316.0,2.55,18.55,397.0,265.01,203.45
2018,8,10,9,30,141.0,341.0,2.6,18.7,445.0,304.48,233.81
2018,8,10,9,45,178.0,357.5,2.65,18.9,495.5,345.84,265.53
2018,8,10,10,0,215.0,374.0,2.7,19.1,546.0,391.63,300.66
2018,8,10,10,15,241.0,385.0,2.75,19.2,584.0,431.08,331.07
2018,8,10,10,30,267.0,396.0,2.8,19.3,622.0,475.18,364.71
2018,8,10,10,45,260.5,408.0,2.85,19.4,633.5,502.41,385.26
2018,8,10,11,0,254.0,420.0,2.9,19.5,645.0,528.68,404.83
2018,8,10,11,15,238.5,432.0,3.0,19.55,646.0,547.58,418.78
2018,8,10,11,30,223.0,444.0,3.1,19.6,647.0,558.51,426.81
2018,8,10,11,45,348.5,391.5,3.15,19.7,712.5,636.47,486.47
2018,8,10,12,0,474.0,339.0,3.2,19.8,778.0,724.21,551.9
2018,8,10,12,15,441.0,353.5,3.3,19.8,762.0,731.74,556.67
2018,8,10,12,30,408.0,368.0,3.4,19.8,746.0,735.64,559.31
2018,8,10,12,45,306.0,407.0,3.55,19.85,689.0,683.21,520.26
2018,8,10,13,0,204.0,446.0,3.7,19.9,632.0,622.08,474.43
2018,8,10,13,15,207.5,438.0,3.85,19.85,624.5,626.67,479.16
2018,8,10,13,30,211.0,430.0,4.0,19.8,617.0,630.04,482.7
2018,8,10,13,45,316.5,372.5,4.1,19.7,645.0,701.17,538.58
2018,8,10,14,0,422.0,315.0,4.2,19.6,673.0,771.87,593.27
2018,8,10,14,15,624.0,221.5,4.35,19.5,730.5,888.48,682.89
2018,8,10,14,30,826.0,128.0,4.5,19.4,788.0,982.97,750.65
2018,8,10,14,45,817.0,125.0,4.6,19.3,753.0,967.06,741.38
2018,8,10,15,0,808.0,122.0,4.7,19.2,718.0,947.65,730.46
2018,8,10,15,15,794.0,119.5,4.7,19.2,677.5,920.65,713.15
2018,8,10,15,30,780.0,117.0,4.7,19.2,637.0,890.65,693.7
2018,8,10,15,45,764.5,112.5,4.75,18.9,592.5,854.24,670.68
2018,8,10,16,0,749.0,108.0,4.8,18.6,548.0,815.38,645.56
2018,8,10,16,15,727.5,103.5,4.75,18.4,500.0,773.53,617.07
2018,8,10,16,30,706.0,99.0,4.7,18.2,452.0,725.87,583.82
2018,8,10,16,45,676.5,94.0,4.7,18.0,402.5,670.18,544.07
2018,8,10,17,0,647.0,89.0,4.7,17.8,353.0,614.37,503.28
2018,8,10,17,15,604.5,83.0,4.55,17.55,302.5,548.48,451.93
2018,8,10,17,30,562.0,77.0,4.4,17.3,252.0,484.44,400.25
2018,8,10,17,45,503.0,69.0,4.3,17.1,203.5,410.45,338.79
2018,8,10,18,0,444.0,61.0,4.2,16.9,155.0,340.89,278.97
2018,8,10,18,15,359.0,50.0,3.95,16.7,112.5,260.36,208.57
2018,8,10,18,30,274.0,39.0,3.7,16.5,70.0,188.31,142.76
2018,8,10,18,45,175.0,26.0,3.5,16.35,42.0,113.19,39.49
2018,8,10,19,0,76.0,13.0,3.3,16.2,14.0,35.76,0.0
2018,8,10,19,15,38.0,6.5,3.15,16.2,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.5,2.75,15.65,5.0,0.0,0.0
2018,8,11,5,30,46.0,9.0,2.9,15.8,10.0,7.68,0.0
2018,8,11,5,45,140.5,24.5,3.0,16.0,38.0,19.03,0.43
2018,8,11,6,0,235.0,40.0,3.1,16.2,66.0,30.81,20.07
2018,8,11,6,15,289.0,53.0,3.1,16.35,102.0,40.34,29.46
2018,8,11,6,30,343.0,66.0,3.1,16.5,138.0,49.62,38.1
2018,8,11,6,45,354.0,82.5,3.05,16.7,175.0,60.77,48.17
2018,8,11,7,0,365.0,99.0,3.0,16.9,212.0,71.43,57.59
2018,8,11,7,15,462.0,103.5,3.1,17.1,273.5,74.39,60.08
2018,8,11,7,30,559.0,108.0,3.2,17.3,335.0,78.2,63.2
2018,8,11,7,45,606.0,112.5,3.25,17.55,388.5,79.61,64.17
2018,8,11,8,0,653.0,117.0,3.3,17.8,442.0,81.04,65.12
2018,8,11,8,15,667.5,125.5,3.35,18.0,487.5,90.42,72.92
2018,8,11,8,30,682.0,134.0,3.4,18.2,533.0,144.61,88.44
2018,8,11,8,45,708.0,137.0,3.5,18.4,580.5,198.55,125.49
2018,8,11,9,0,734.0,140.0,3.6,18.6,628.0,255.48,171.72
2018,8,11,9,15,745.5,145.0,3.65,18.75,667.5,312.56,221.36
2018,8,11,9,30,757.0,150.0,3.7,18.9,707.0,374.52,275.15
2018,8,11,9,45,762.5,156.5,3.7,19.05,740.5,430.72,323.79
2018,8,11,10,0,768.0,163.0,3.7,19.2,774.0,486.48,370.84
2018,8,11,10,15,777.0,165.5,3.8,19.3,803.5,540.22,415.3
2018,8,11,10,30,786.0,168.0,3.9,19.4,833.0,593.4,458.15
2018,8,11,10,45,793.0,169.0,3.95,19.5,855.5,643.3,497.41
2018,8,11,11,0,800.0,170.0,4.0,19.6,878.0,691.93,534.78
2018,8,11,11,15,804.5,171.0,4.05,19.65,893.5,737.28,569.05
2018,8,11,11,30,809.0,172.0,4.1,19.7,909.0,780.68,601.28
2018,8,11,11,45,812.0,172.0,4.15,19.7,917.0,819.87,629.98
2018,8,11,12,0,815.0,172.0,4.2,19.7,925.0,856.57,655.67
2018,8,11,12,15,815.5,171.5,4.3,19.7,925.0,887.97,677.81
2018,8,11,12,30,816.0,171.0,4.4,19.7,925.0,916.34,697.94
2018,8,11,12,45,815.5,169.5,4.45,19.7,917.5,939.67,714.47
2018,8,11,13,0,815.0,168.0,4.5,19.7,910.0,959.6,728.76
2018,8,11,13,15,811.5,166.5,4.55,19.65,895.0,973.14,738.93
2018,8,11,13,30,808.0,165.0,4.6,19.6,880.0,983.0,746.76
2018,8,11,13,45,802.0,163.5,4.65,19.55,858.0,986.7,750.51
2018,8,11,14,0,796.0,162.0,4.7,19.5,836.0,986.66,751.87
2018,8,11,14,15,787.0,159.5,4.7,19.45,806.0,978.91,747.65
2018,8,11,14,30,778.0,157.0,4.7,19.4,776.0,967.52,741.08
2018,8,11,14,45,766.5,153.5,4.7,19.3,740.5,949.11,729.88
2018,8,11,15,0,755.0,150.0,4.7,19.2,705.0,927.35,716.42
2018,8,11,15,15,739.5,146.5,4.7,19.2,664.5,905.79,702.87
2018,8,11,15,30,724.0,143.0,4.7,19.2,624.0,874.25,682.2
2018,8,11,15,45,705.0,138.5,4.6,18.95,579.5,835.81,656.48
2018,8,11,16,0,686.0,134.0,4.5,18.7,535.0,795.26,629.05
2018,8,11,16,15,661.0,129.0,4.45,18.5,487.5,747.17,595.9
2018,8,11,16,30,636.0,124.0,4.4,18.3,440.0,697.95,561.41
2018,8,11,16,45,603.0,116.5,4.35,18.15,390.0,638.89,518.55
2018,8,11,17,0,570.0,109.0,4.3,18.0,340.0,580.09,474.06
2018,8,11,17,15,526.0,100.0,4.25,17.8,290.0,512.64,421.5
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,442.03,364.91
2018,8,11,17,45,423.0,80.5,4.2,17.4,193.0,370.39,305.44
2018,8,11,18,0,364.0,70.0,4.2,17.2,146.0,303.91,248.29
2018,8,11,18,15,273.0,56.0,4.15,17.0,104.0,223.01,178.0
2018,8,11,18,30,182.0,42.0,4.1,16.8,62.0,152.4,114.15
2018,8,11,18,45,98.0,25.0,4.1,16.65,35.0,75.37,15.84
2018,8,11,19,0,14.0,8.0,4.1,16.5,8.0,11.37,0.0
2018,8,11,19,15,7.0,4.0,4.1,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.5,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,6.83,0.0
2018,8,12,5,45,97.5,24.0,2.95,15.9,33.0,18.77,0.0
2018,8,12,6,0,166.0,40.0,3.0,16.1,58.0,30.6,19.77
2018,8,12,6,15,236.5,56.5,2.9,16.25,97.5,42.7,31.48
2018,8,12,6,30,307.0,73.0,2.8,16.4,137.0,54.48,42.36
2018,8,12,6,45,361.5,87.5,2.7,16.6,183.0,64.4,51.37
2018,8,12,7,0,416.0,102.0,2.6,16.8,229.0,74.01,59.87
2018,8,12,7,15,460.0,112.5,2.55,17.0,277.5,80.48,65.43
2018,8,12,7,30,504.0,123.0,2.5,17.2,326.0,86.73,70.66
2018,8,12,7,45,539.0,131.0,2.45,17.4,375.0,91.03,74.1
2018,8,12,8,0,574.0,139.0,2.4,17.6,424.0,95.62,77.74
2018,8,12,8,15,578.0,152.0,2.4,17.75,464.0,107.18,87.34
2018,8,12,8,30,582.0,165.0,2.4,17.9,504.0,158.19,103.04
2018,8,12,8,45,474.0,211.0,2.45,18.1,501.5,214.38,148.18
2018,8,12,9,0,366.0,257.0,2.5,18.3,499.0,262.49,191.45
2018,8,12,9,15,286.5,295.5,2.55,18.45,492.5,295.28,221.68
2018,8,12,9,30,207.0,334.0,2.6,18.6,486.0,322.97,246.7
2018,8,12,9,45,194.0,355.0,2.7,18.8,503.0,351.43,269.8
2018,8,12,10,0,181.0,376.0,2.8,19.0,520.0,378.6,291.34
2018,8,12,10,15,168.5,390.5,2.85,19.1,528.5,399.95,308.05
2018,8,12,10,30,156.0,405.0,2.9,19.2,537.0,419.89,323.32
2018,8,12,10,45,148.0,417.5,3.0,19.3,545.5,439.73,338.33
2018,8,12,11,0,140.0,430.0,3.1,19.4,554.0,458.69,352.46
2018,8,12,11,15,134.5,435.0,3.15,19.4,555.5,472.38,362.66
2018,8,12,11,30,129.0,440.0,3.2,19.4,557.0,485.18,372.15
2018,8,12,11,45,122.5,443.0,3.3,19.45,555.0,494.57,379.08
2018,8,12,12,0,116.0,446.0,3.4,19.5,553.0,502.97,385.27
2018,8,12,12,15,111.0,443.5,3.55,19.45,546.0,506.65,388.32
2018,8,12,12,30,106.0,441.0,3.7,19.4,539.0,495.56,380.6
2018,8,12,12,45,83.5,420.0,3.8,19.4,496.5,461.7,355.34
2018,8,12,13,0,61.0,399.0,3.9,19.4,454.0,425.68,328.27
2018,8,12,13,15,46.0,373.0,4.05,19.3,414.0,390.2,301.78
2018,8,12,13,30,31.0,347.0,4.2,19.2,374.0,353.37,273.94
2018,8,12,13,45,155.5,297.0,4.35,19.1,428.5,448.04,351.69
2018,8,12,14,0,280.0,247.0,4.5,19.0,483.0,562.61,442.5
2018,8,12,14,15,536.5,194.5,4.65,18.85,627.0,775.49,606.8
2018,8,12,14,30,793.0,142.0,4.8,18.7,771.0,967.85,745.65
2018,8,12,14,45,693.5,159.5,4.9,18.6,691.5,892.14,693.13
2018,8,12,15,0,594.0,177.0,5.0,18.5,612.0,808.42,635.35
2018,8,12,15,15,522.0,180.5,5.0,18.5,547.0,735.22,582.63
2018,8,12,15,30,450.0,184.0,5.0,18.5,482.0,652.57,521.34
2018,8,12,15,45,583.0,151.0,5.1,18.15,508.0,738.63,590.83
2018,8,12,16,0,716.0,118.0,5.2,17.8,534.0,804.16,642.35
2018,8,12,16,15,695.5,112.0,5.2,17.6,487.0,757.84,609.79
2018,8,12,16,30,675.0,106.0,5.2,17.4,440.0,710.1,576.19
2018,8,12,16,45,647.5,99.5,5.2,17.2,391.0,655.14,536.34
2018,8,12,17,0,620.0,93.0,5.2,17.0,342.0,599.98,495.32
2018,8,12,17,15,578.0,86.0,5.15,16.8,292.0,534.21,443.36
2018,8,12,17,30,536.0,79.0,5.1,16.6,242.0,470.32,391.27
2018,8,12,17,45,480.0,70.0,5.05,16.4,195.0,398.07,330.54
2018,8,12,18,0,424.0,61.0,5.0,16.2,148.0,330.04,271.31
2018,8,12,18,15,338.0,49.0,4.85,16.1,106.0,246.75,197.96
2018,8,12,18,30,252.0,37.0,4.7,16.0,64.0,177.08,132.57
2018,8,12,18,45,150.5,23.0,4.5,15.85,37.0,98.5,7.05
2018,8,12,19,0,49.0,9.0,4.3,15.7,10.0,23.58,0.0
2018,8,12,19,15,24.5,4.5,4.15,15.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,39.0,9.0,3.1,15.1,9.0,7.68,0.0
2018,8,13,5,45,125.0,24.0,3.2,15.3,35.0,18.64,0.0
2018,8,13,6,0,211.0,39.0,3.3,15.5,61.0,30.01,19.18
2018,8,13,6,15,219.0,44.0,3.3,15.65,78.0,33.42,23.46
2018,8,13,6,30,227.0,49.0,3.3,15.8,95.0,36.69,26.79
2018,8,13,6,45,113.5,54.5,3.3,15.95,77.5,41.8,31.54
2018,8,13,7,0,0.0,60.0,3.3,16.1,60.0,49.7,38.6
2018,8,13,7,15,0.0,70.0,3.2,16.25,70.0,57.97,45.84
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,66.05,52.81
2018,8,13,7,45,0.0,89.5,3.05,16.55,89.5,73.71,59.3
2018,8,13,8,0,0.0,99.0,3.0,16.7,99.0,81.31,65.67
2018,8,13,8,15,0.0,119.5,3.0,16.85,119.5,97.11,79.04
2018,8,13,8,30,0.0,140.0,3.0,17.0,140.0,113.19,88.41
2018,8,13,8,45,3.5,168.0,3.0,17.15,170.5,135.57,106.15
2018,8,13,9,0,7.0,196.0,3.0,17.3,201.0,158.65,124.28
2018,8,13,9,15,14.0,229.0,3.0,17.4,239.0,187.2,146.57
2018,8,13,9,30,21.0,262.0,3.0,17.5,277.0,217.05,169.78
2018,8,13,9,45,29.5,292.0,3.05,17.6,314.5,242.95,189.77
2018,8,13,10,0,38.0,322.0,3.1,17.7,352.0,274.81,214.38
2018,8,13,10,15,42.0,339.5,3.15,17.75,374.0,296.47,231.01
2018,8,13,10,30,46.0,357.0,3.2,17.8,396.0,318.91,248.19
2018,8,13,10,45,41.0,355.0,3.25,17.9,390.5,320.69,249.33
2018,8,13,11,0,36.0,353.0,3.3,18.0,385.0,321.57,249.8
2018,8,13,11,15,30.0,344.5,3.35,18.0,371.5,315.39,244.92
2018,8,13,11,30,24.0,336.0,3.4,18.0,358.0,308.15,239.23
2018,8,13,11,45,24.0,338.0,3.45,18.0,360.0,314.05,243.78
2018,8,13,12,0,24.0,340.0,3.5,18.0,362.0,319.83,248.23
2018,8,13,12,15,24.0,340.0,3.6,18.0,362.0,323.66,251.24
2018,8,13,12,30,24.0,340.0,3.7,18.0,362.0,327.29,254.15
2018,8,13,12,45,24.0,337.5,3.8,18.0,359.5,328.35,255.13
2018,8,13,13,0,24.0,335.0,3.9,18.0,357.0,329.16,255.96
2018,8,13,13,15,22.5,323.0,4.0,17.95,343.0,302.98,236.09
2018,8,13,13,30,21.0,311.0,4.1,17.9,329.0,292.0,227.92
2018,8,13,13,45,148.5,278.5,4.2,17.85,403.5,422.94,334.25
2018,8,13,14,0,276.0,246.0,4.3,17.8,478.0,537.42,425.52
2018,8,13,14,15,527.5,198.5,4.4,17.75,622.5,771.79,605.37
2018,8,13,14,30,779.0,151.0,4.5,17.7,767.0,964.65,744.08
2018,8,13,14,45,770.0,146.5,4.6,17.6,732.0,947.48,733.05
2018,8,13,15,0,761.0,142.0,4.7,17.5,697.0,926.9,721.12
2018,8,13,15,15,745.5,138.5,4.7,17.5,656.5,897.88,702.14
2018,8,13,15,30,730.0,135.0,4.7,17.5,616.0,872.57,685.82
2018,8,13,15,45,714.5,129.5,4.75,17.25,572.0,835.88,662.1
2018,8,13,16,0,699.0,124.0,4.8,17.0,528.0,796.91,636.43
2018,8,13,16,15,676.5,118.5,4.8,16.85,481.0,749.89,603.83
2018,8,13,16,30,654.0,113.0,4.8,16.7,434.0,701.61,569.74
2018,8,13,16,45,623.5,106.0,4.8,16.55,384.5,644.35,528.03
2018,8,13,17,0,593.0,99.0,4.8,16.4,335.0,587.16,484.87
2018,8,13,17,15,548.5,91.5,4.8,16.2,285.5,520.03,431.92
2018,8,13,17,30,504.0,84.0,4.8,16.0,236.0,455.0,378.93
2018,8,13,17,45,443.0,74.0,4.8,15.8,188.5,375.28,312.16
2018,8,13,18,0,382.0,64.0,4.8,15.6,141.0,307.21,252.82
2018,8,13,18,15,297.0,50.5,4.7,15.5,100.0,228.83,183.46
2018,8,13,18,30,212.0,37.0,4.6,15.4,59.0,160.14,118.6
2018,8,13,18,45,124.5,22.5,4.55,15.25,33.5,87.28,0.0
2018,8,13,19,0,37.0,8.0,4.5,15.1,8.0,18.83,0.0
2018,8,13,19,15,18.5,4.0,4.4,15.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.5,3.9,15.6,0.5,0.0,0.0
2018,8,14,5,30,0.0,1.0,3.9,15.7,1.0,0.85,0.0
2018,8,14,5,45,0.0,4.5,3.9,15.85,4.5,3.69,0.0
2018,8,14,6,0,0.0,8.0,3.9,16.0,8.0,6.56,0.0
2018,8,14,6,15,0.0,13.0,3.95,16.1,13.0,10.68,3.64
2018,8,14,6,30,0.0,18.0,4.0,16.2,18.0,14.81,7.44
2018,8,14,6,45,0.0,35.5,4.0,16.3,35.5,29.3,20.41
2018,8,14,7,0,0.0,53.0,4.0,16.4,53.0,43.86,33.37
2018,8,14,7,15,0.0,64.5,3.95,16.5,64.5,53.45,41.81
2018,8,14,7,30,0.0,76.0,3.9,16.6,76.0,62.98,50.08
2018,8,14,7,45,0.0,88.0,3.9,16.7,88.0,72.55,58.27
2018,8,14,8,0,0.0,100.0,3.9,16.8,100.0,82.05,66.3
2018,8,14,8,15,0.0,105.5,3.85,16.85,105.5,86.61,66.84
2018,8,14,8,30,0.0,111.0,3.8,16.9,111.0,91.27,70.45
2018,8,14,8,45,0.0,126.0,3.8,17.0,126.0,103.28,80.07
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,115.4,89.7
2018,8,14,9,15,1.0,151.5,3.8,17.2,152.0,124.41,96.71
2018,8,14,9,30,2.0,162.0,3.8,17.3,163.0,133.61,103.88
2018,8,14,9,45,4.0,180.0,3.8,17.35,183.0,149.39,116.33
2018,8,14,10,0,6.0,198.0,3.8,17.4,203.0,165.57,129.06
2018,8,14,10,15,8.5,220.0,3.85,17.5,227.0,185.65,144.83
2018,8,14,10,30,11.0,242.0,3.9,17.6,251.0,206.26,160.95
2018,8,14,10,45,12.5,255.5,3.9,17.65,266.0,219.81,171.45
2018,8,14,11,0,14.0,269.0,3.9,17.7,281.0,233.66,182.17
2018,8,14,11,15,14.0,268.0,4.0,17.75,280.5,234.55,182.76
2018,8,14,11,30,14.0,267.0,4.1,17.8,280.0,235.32,183.29
2018,8,14,11,45,13.5,267.0,4.15,17.8,279.5,236.43,184.14
2018,8,14,12,0,13.0,267.0,4.2,17.8,279.0,237.41,184.9
2018,8,14,12,15,15.0,281.0,4.3,17.8,295.0,252.66,196.94
2018,8,14,12,30,17.0,295.0,4.4,17.8,311.0,268.2,209.17
2018,8,14,12,45,21.0,315.5,4.45,17.85,335.0,291.68,227.59
2018,8,14,13,0,25.0,336.0,4.5,17.9,359.0,331.39,258.45
2018,8,14,13,15,29.0,343.0,4.6,17.9,369.0,345.13,269.35
2018,8,14,13,30,33.0,350.0,4.7,17.9,379.0,359.08,280.51
2018,8,14,13,45,158.0,304.0,4.75,17.85,437.0,458.73,362.28
2018,8,14,14,0,283.0,258.0,4.8,17.8,495.0,557.8,442.03
2018,8,14,14,15,535.5,201.5,4.85,17.8,630.5,784.01,616.46
2018,8,14,14,30,788.0,145.0,4.9,17.8,766.0,968.46,749.63
2018,8,14,14,45,778.5,141.5,4.9,17.75,731.5,951.67,738.01
2018,8,14,15,0,769.0,138.0,4.9,17.7,697.0,931.48,725.4
2018,8,14,15,15,754.0,134.5,4.9,17.7,656.0,902.74,706.58
2018,8,14,15,30,739.0,131.0,4.9,17.7,615.0,877.3,690.14
2018,8,14,15,45,722.0,126.0,4.85,17.5,571.0,839.52,664.84
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,799.51,637.74
2018,8,14,16,15,682.0,115.5,4.8,17.2,479.5,751.8,604.58
2018,8,14,16,30,659.0,110.0,4.8,17.1,432.0,702.86,569.95
2018,8,14,16,45,628.0,103.5,4.8,16.95,382.5,645.53,528.25
2018,8,14,17,0,597.0,97.0,4.8,16.8,333.0,588.31,485.23
2018,8,14,17,15,553.0,89.0,4.8,16.6,283.0,520.75,432.0
2018,8,14,17,30,509.0,81.0,4.8,16.4,233.0,455.32,378.72
2018,8,14,17,45,449.0,71.5,4.8,16.25,186.0,381.18,316.31
2018,8,14,18,0,389.0,62.0,4.8,16.1,139.0,308.94,253.59
2018,8,14,18,15,303.5,49.5,4.75,16.0,98.5,231.24,184.72
2018,8,14,18,30,218.0,37.0,4.7,15.9,58.0,163.49,119.34
2018,8,14,18,45,128.5,22.5,4.65,15.75,33.0,88.16,0.0
2018,8,14,19,0,39.0,8.0,4.6,15.6,8.0,19.48,0.0
2018,8,14,19,15,19.5,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.3,16.1,9.0,7.68,0.0
2018,8,15,5,45,146.0,22.0,3.3,16.2,34.5,17.15,0.0
2018,8,15,6,0,246.0,35.0,3.3,16.3,60.0,27.12,16.39
2018,8,15,6,15,252.5,34.0,3.3,16.4,72.5,26.63,17.44
2018,8,15,6,30,259.0,33.0,3.3,16.5,85.0,24.98,16.39
2018,8,15,6,45,129.5,37.0,3.3,16.6,63.0,27.08,18.41
2018,8,15,7,0,0.0,41.0,3.3,16.7,41.0,33.87,24.49
2018,8,15,7,15,0.0,52.5,3.25,16.85,52.5,43.44,32.92
2018,8,15,7,30,0.0,64.0,3.2,17.0,64.0,53.03,41.27
2018,8,15,7,45,0.0,90.0,3.1,17.1,90.0,74.05,59.49
2018,8,15,8,0,0.0,116.0,3.0,17.2,116.0,93.91,76.47
2018,8,15,8,15,0.0,130.0,3.0,17.35,130.0,104.78,81.69
2018,8,15,8,30,0.0,144.0,3.0,17.5,144.0,116.12,90.65
2018,8,15,8,45,1.5,159.5,2.95,17.65,160.5,128.93,100.66
2018,8,15,9,0,3.0,175.0,2.9,17.8,177.0,142.07,110.87
2018,8,15,9,15,10.5,211.0,2.9,17.9,218.5,172.79,134.96
2018,8,15,9,30,18.0,247.0,2.9,18.0,260.0,204.83,159.92
2018,8,15,9,45,22.0,270.5,2.9,18.1,287.5,227.29,177.26
2018,8,15,10,0,26.0,294.0,2.9,18.2,315.0,248.53,193.59
2018,8,15,10,15,27.0,308.5,3.0,18.3,330.5,265.16,206.33
2018,8,15,10,30,28.0,323.0,3.1,18.4,346.0,282.17,219.3
2018,8,15,10,45,32.5,339.5,3.2,18.45,367.0,303.37,235.56
2018,8,15,11,0,37.0,356.0,3.3,18.5,388.0,325.38,252.38
2018,8,15,11,15,36.0,359.0,3.4,18.55,391.0,332.7,257.85
2018,8,15,11,30,35.0,362.0,3.5,18.6,394.0,339.79,263.19
2018,8,15,11,45,38.0,373.0,3.6,18.65,408.0,357.0,276.34
2018,8,15,12,0,41.0,384.0,3.7,18.7,422.0,374.59,289.74
2018,8,15,12,15,64.5,403.0,3.8,18.7,462.5,417.88,323.21
2018,8,15,12,30,88.0,422.0,3.9,18.7,503.0,463.01,357.8
2018,8,15,12,45,104.0,430.0,4.0,18.7,524.5,492.1,380.11
2018,8,15,13,0,120.0,438.0,4.1,18.7,546.0,538.47,415.09
2018,8,15,13,15,134.0,423.0,4.15,18.7,542.0,544.61,420.46
2018,8,15,13,30,148.0,408.0,4.2,18.7,538.0,549.96,425.5
2018,8,15,13,45,369.5,324.0,4.25,18.7,636.0,727.51,562.9
2018,8,15,14,0,591.0,240.0,4.3,18.7,734.0,875.95,674.85
2018,8,15,14,15,722.5,173.0,4.3,18.65,755.5,941.75,722.24
2018,8,15,14,30,854.0,106.0,4.3,18.6,777.0,980.34,749.84
2018,8,15,14,45,845.0,104.5,4.35,18.55,742.5,965.53,741.02
2018,8,15,15,0,836.0,103.0,4.4,18.5,708.0,947.24,730.36
2018,8,15,15,15,822.0,101.0,4.4,18.5,667.0,920.22,713.12
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,900.82,701.32
2018,8,15,15,45,791.5,95.5,4.4,18.3,581.0,863.53,677.19
2018,8,15,16,0,775.0,92.0,4.4,18.1,536.0,823.78,651.13
2018,8,15,16,15,752.5,89.0,4.4,17.95,488.0,777.29,619.61
2018,8,15,16,30,730.0,86.0,4.4,17.8,440.0,729.31,586.44
2018,8,15,16,45,699.0,82.0,4.35,17.65,389.5,675.87,548.2
2018,8,15,17,0,668.0,78.0,4.3,17.5,339.0,619.01,506.42
2018,8,15,17,15,625.0,72.5,4.3,17.35,288.5,552.23,455.27
2018,8,15,17,30,582.0,67.0,4.3,17.2,238.0,487.4,402.91
2018,8,15,17,45,520.5,60.0,4.3,17.0,190.0,412.0,339.98
2018,8,15,18,0,459.0,53.0,4.3,16.8,142.0,341.36,278.67
2018,8,15,18,15,365.5,43.0,4.25,16.7,100.5,256.95,204.2
2018,8,15,18,30,272.0,33.0,4.2,16.6,59.0,182.25,130.63
2018,8,15,18,45,162.0,20.5,4.15,16.45,33.5,97.65,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,23.69,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.7,8.0,6.83,0.0
2018,8,16,5,45,163.0,20.5,2.8,15.9,34.0,16.02,0.0
2018,8,16,6,0,273.0,33.0,2.9,16.1,60.0,27.29,16.34
2018,8,16,6,15,277.0,38.5,2.85,16.25,79.5,29.65,20.04
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,33.44,23.83
2018,8,16,6,45,140.5,63.5,2.75,16.55,91.0,48.33,37.2
2018,8,16,7,0,0.0,83.0,2.7,16.7,83.0,66.74,53.51
2018,8,16,7,15,0.0,99.5,2.65,16.85,99.5,79.52,64.66
2018,8,16,7,30,0.0,116.0,2.6,17.0,116.0,92.21,75.53
2018,8,16,7,45,7.5,139.0,2.5,17.1,142.5,109.36,90.11
2018,8,16,8,0,15.0,162.0,2.4,17.2,169.0,126.29,104.28
2018,8,16,8,15,27.0,193.5,2.4,17.4,208.0,141.82,111.64
2018,8,16,8,30,39.0,225.0,2.4,17.6,247.0,168.42,131.46
2018,8,16,8,45,50.0,249.0,2.35,17.75,280.0,192.59,149.53
2018,8,16,9,0,61.0,273.0,2.3,17.9,313.0,218.69,169.42
2018,8,16,9,15,96.5,300.5,2.25,18.05,368.5,255.95,197.44
2018,8,16,9,30,132.0,328.0,2.2,18.2,424.0,295.03,227.16
2018,8,16,9,45,304.0,301.0,2.15,18.35,536.0,356.88,272.91
2018,8,16,10,0,476.0,274.0,2.1,18.5,648.0,440.29,336.36
2018,8,16,10,15,677.0,191.5,2.1,18.65,746.0,514.26,393.78
2018,8,16,10,30,878.0,109.0,2.1,18.8,844.0,602.65,462.15
2018,8,16,10,45,884.5,109.0,2.05,18.95,866.5,654.27,501.24
2018,8,16,11,0,891.0,109.0,2.0,19.1,889.0,704.23,538.14
2018,8,16,11,15,842.0,139.5,2.15,19.2,886.5,737.95,563.09
2018,8,16,11,30,793.0,170.0,2.3,19.3,884.0,774.09,588.89
2018,8,16,11,45,848.5,140.0,2.4,19.45,910.0,819.15,620.89
2018,8,16,12,0,904.0,110.0,2.5,19.6,936.0,873.07,657.68
2018,8,16,12,15,903.0,110.5,2.65,19.6,935.5,904.97,679.99
2018,8,16,12,30,902.0,111.0,2.8,19.6,935.0,933.55,700.28
2018,8,16,12,45,899.0,111.5,2.95,19.65,926.5,956.83,716.95
2018,8,16,13,0,896.0,112.0,3.1,19.7,918.0,976.47,731.31
2018,8,16,13,15,892.5,111.0,3.2,19.6,902.0,990.41,742.01
2018,8,16,13,30,889.0,110.0,3.3,19.5,886.0,1000.53,750.32
2018,8,16,13,45,884.0,109.0,3.4,19.4,863.5,1005.29,755.22
2018,8,16,14,0,879.0,108.0,3.5,19.3,841.0,1006.17,757.7
2018,8,16,14,15,871.5,107.0,3.55,19.15,811.5,1000.71,755.83
2018,8,16,14,30,864.0,106.0,3.6,19.0,782.0,991.48,751.57
2018,8,16,14,45,855.0,103.5,3.7,18.9,746.5,975.42,742.97
2018,8,16,15,0,846.0,101.0,3.8,18.8,711.0,955.79,731.99
2018,8,16,15,15,832.5,98.5,3.8,18.8,669.5,928.43,714.74
2018,8,16,15,30,819.0,96.0,3.8,18.8,628.0,908.49,702.74
2018,8,16,15,45,802.5,93.5,3.85,18.5,583.0,872.05,680.03
2018,8,16,16,0,786.0,91.0,3.9,18.2,538.0,833.12,655.33
2018,8,16,16,15,763.5,87.5,3.9,18.0,489.5,785.6,623.48
2018,8,16,16,30,741.0,84.0,3.9,17.8,441.0,736.57,589.95
2018,8,16,16,45,710.0,80.0,3.9,17.65,390.0,679.04,549.14
2018,8,16,17,0,679.0,76.0,3.9,17.5,339.0,625.13,510.07
2018,8,16,17,15,635.0,70.5,3.9,17.3,288.0,557.1,458.38
2018,8,16,17,30,591.0,65.0,3.9,17.1,237.0,491.13,405.32
2018,8,16,17,45,526.5,58.5,3.9,16.9,188.5,414.05,341.11
2018,8,16,18,0,462.0,52.0,3.9,16.7,140.0,342.01,278.65
2018,8,16,18,15,366.5,42.0,3.8,16.55,98.5,256.45,203.2
2018,8,16,18,30,271.0,32.0,3.7,16.4,57.0,180.88,126.75
2018,8,16,18,45,161.0,19.5,3.55,16.3,32.0,77.78,0.0
2018,8,16,19,0,51.0,7.0,3.4,16.2,7.0,5.97,0.0
2018,8,16,19,15,25.5,3.5,3.35,16.15,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.25,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.5,8.0,6.83,0.0
2018,8,17,5,45,164.0,20.5,1.95,15.7,33.5,16.03,0.0
2018,8,17,6,0,275.0,33.0,2.0,15.9,59.0,27.39,16.2
2018,8,17,6,15,278.5,36.5,1.95,16.1,77.0,28.95,19.43
2018,8,17,6,30,282.0,40.0,1.9,16.3,95.0,30.68,21.4
2018,8,17,6,45,141.0,52.0,1.8,16.45,79.5,40.23,30.08
2018,8,17,7,0,0.0,64.0,1.7,16.6,64.0,52.77,41.24
2018,8,17,7,15,0.0,83.0,1.6,16.8,83.0,67.59,54.22
2018,8,17,7,30,0.0,102.0,1.5,17.0,102.0,82.23,66.82
2018,8,17,7,45,0.5,119.0,1.4,17.2,119.0,95.28,77.84
2018,8,17,8,0,1.0,136.0,1.3,17.4,136.0,108.2,88.59
2018,8,17,8,15,5.5,162.0,1.3,17.6,165.0,127.54,100.0
2018,8,17,8,30,10.0,188.0,1.3,17.8,194.0,148.54,116.19
2018,8,17,8,45,19.0,217.5,1.25,18.05,229.5,173.67,135.27
2018,8,17,9,0,28.0,247.0,1.2,18.3,265.0,194.36,150.72
2018,8,17,9,15,35.0,271.0,1.3,18.5,295.0,218.66,169.28
2018,8,17,9,30,42.0,295.0,1.4,18.7,325.0,244.37,188.91
2018,8,17,9,45,85.5,327.0,1.45,18.9,392.5,292.1,224.83
2018,8,17,10,0,129.0,359.0,1.5,19.1,460.0,344.95,264.61
2018,8,17,10,15,235.5,360.5,1.6,19.25,553.5,415.25,317.62
2018,8,17,10,30,342.0,362.0,1.7,19.4,647.0,497.91,379.55
2018,8,17,10,45,547.0,275.0,1.8,19.55,745.5,584.99,445.82
2018,8,17,11,0,752.0,188.0,1.9,19.7,844.0,682.98,519.57
2018,8,17,11,15,840.5,141.0,2.05,19.75,886.5,739.55,562.61
2018,8,17,11,30,929.0,94.0,2.2,19.8,929.0,805.49,609.81
2018,8,17,11,45,931.5,94.5,2.3,19.9,937.5,847.18,638.06
2018,8,17,12,0,934.0,95.0,2.4,20.0,946.0,885.96,664.42
2018,8,17,12,15,934.5,95.0,2.55,20.0,946.5,919.44,687.85
2018,8,17,12,30,935.0,95.0,2.7,20.0,947.0,949.55,709.08
2018,8,17,12,45,933.5,94.5,2.85,20.0,938.5,973.78,726.46
2018,8,17,13,0,932.0,94.0,3.0,20.0,930.0,994.27,741.49
2018,8,17,13,15,911.5,103.5,3.1,20.0,909.0,1002.72,748.22
2018,8,17,13,30,891.0,113.0,3.2,20.0,888.0,1006.94,752.38
2018,8,17,13,45,869.5,119.5,3.3,19.95,859.5,1003.03,751.4
2018,8,17,14,0,848.0,126.0,3.4,19.9,831.0,995.2,747.95
2018,8,17,14,15,876.0,108.0,3.45,19.85,813.0,1007.51,757.87
2018,8,17,14,30,904.0,90.0,3.5,19.8,795.0,1014.82,764.42
2018,8,17,14,45,895.5,88.5,3.55,19.7,759.5,999.74,756.18
2018,8,17,15,0,887.0,87.0,3.6,19.6,724.0,980.96,745.68
2018,8,17,15,15,874.5,85.5,3.6,19.6,682.5,954.79,729.52
2018,8,17,15,30,862.0,84.0,3.6,19.6,641.0,925.39,711.17
2018,8,17,15,45,845.5,82.0,3.55,19.4,595.0,888.73,687.86
2018,8,17,16,0,829.0,80.0,3.5,19.2,549.0,849.53,662.59
2018,8,17,16,15,806.5,77.5,3.45,19.0,499.5,811.01,637.49
2018,8,17,16,30,784.0,75.0,3.4,18.8,450.0,761.7,604.11
2018,8,17,16,45,754.0,72.0,3.3,18.65,398.5,704.56,563.94
2018,8,17,17,0,724.0,69.0,3.2,18.5,347.0,647.09,522.56
2018,8,17,17,15,681.0,64.5,3.1,18.25,295.0,578.72,471.73
2018,8,17,17,30,638.0,60.0,3.0,18.0,243.0,515.88,421.74
2018,8,17,17,45,573.5,54.0,2.85,17.8,193.0,437.17,356.71
2018,8,17,18,0,509.0,48.0,2.7,17.6,143.0,363.52,293.31
2018,8,17,18,15,409.0,39.0,2.6,17.45,100.0,274.48,215.4
2018,8,17,18,30,309.0,30.0,2.5,17.3,57.0,195.78,132.53
2018,8,17,18,45,184.0,19.0,2.4,17.15,32.0,86.02,0.0
2018,8,17,19,0,59.0,8.0,2.3,17.0,7.0,0.0,0.0
2018,8,17,19,15,29.5,4.0,2.25,16.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.35,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.6,8.0,6.83,0.0
2018,8,18,5,45,169.0,21.0,1.7,15.85,34.0,17.92,0.0
2018,8,18,6,0,284.0,34.0,1.7,16.1,60.0,28.44,16.72
2018,8,18,6,15,300.5,44.5,1.65,16.35,88.0,34.23,23.92
2018,8,18,6,30,317.0,55.0,1.6,16.6,116.0,41.67,30.99
2018,8,18,6,45,182.5,81.0,1.5,16.85,118.5,60.54,47.87
2018,8,18,7,0,48.0,107.0,1.4,17.1,121.0,81.21,66.07
2018,8,18,7,15,40.0,125.0,1.4,17.35,138.0,94.03,77.12
2018,8,18,7,30,32.0,143.0,1.4,17.6,155.0,106.59,87.72
2018,8,18,7,45,31.0,162.0,1.35,17.9,175.0,119.55,98.44
2018,8,18,8,0,30.0,181.0,1.3,18.2,195.0,132.22,108.74
2018,8,18,8,15,34.5,202.5,1.35,18.45,220.5,147.29,115.29
2018,8,18,8,30,39.0,224.0,1.4,18.7,246.0,167.93,130.19
2018,8,18,8,45,43.5,245.0,1.45,18.95,271.5,189.25,146.13
2018,8,18,9,0,48.0,266.0,1.5,19.2,297.0,211.54,163.08
2018,8,18,9,15,49.5,285.0,1.55,19.4,319.0,232.56,179.24
2018,8,18,9,30,51.0,304.0,1.6,19.6,341.0,254.07,195.73
2018,8,18,9,45,51.5,319.0,1.65,19.85,358.0,272.75,209.9
2018,8,18,10,0,52.0,334.0,1.7,20.1,375.0,291.64,224.11
2018,8,18,10,15,55.5,351.0,1.8,20.25,396.0,313.89,240.9
2018,8,18,10,30,59.0,368.0,1.9,20.4,417.0,336.8,258.07
2018,8,18,10,45,56.5,374.0,2.0,20.5,422.0,347.63,266.09
2018,8,18,11,0,54.0,380.0,2.1,20.6,427.0,358.06,273.82
2018,8,18,11,15,45.0,373.5,2.25,20.65,413.0,352.71,269.76
2018,8,18,11,30,36.0,367.0,2.4,20.7,399.0,346.01,264.68
2018,8,18,11,45,39.0,376.5,2.5,20.75,411.5,362.1,276.87
2018,8,18,12,0,42.0,386.0,2.6,20.8,424.0,378.5,289.2
2018,8,18,12,15,49.5,396.0,2.75,20.75,441.0,399.62,305.38
2018,8,18,12,30,57.0,406.0,2.9,20.7,458.0,421.27,321.95
2018,8,18,12,45,58.5,403.5,3.0,20.65,456.5,425.65,325.55
2018,8,18,13,0,60.0,401.0,3.1,20.6,455.0,429.71,329.03
2018,8,18,13,15,61.5,396.0,3.2,20.5,450.5,430.94,330.55
2018,8,18,13,30,63.0,391.0,3.3,20.4,446.0,431.81,331.85
2018,8,18,13,45,196.0,342.0,3.35,20.35,506.0,537.98,415.98
2018,8,18,14,0,329.0,293.0,3.4,20.3,566.0,644.13,497.89
2018,8,18,14,15,581.0,215.0,3.45,20.15,675.0,847.95,649.85
2018,8,18,14,30,833.0,137.0,3.5,20.0,784.0,1009.49,761.76
2018,8,18,14,45,819.5,135.0,3.5,19.9,746.5,989.68,748.6
2018,8,18,15,0,806.0,133.0,3.5,19.8,709.0,966.39,734.68
2018,8,18,15,15,791.0,129.5,3.5,19.8,667.0,936.72,716.11
2018,8,18,15,30,776.0,126.0,3.5,19.8,625.0,904.03,695.41
2018,8,18,15,45,752.5,123.5,3.45,19.5,578.0,867.96,672.69
2018,8,18,16,0,729.0,121.0,3.4,19.2,531.0,823.93,644.06
2018,8,18,16,15,699.0,117.0,3.35,19.0,480.5,770.83,608.21
2018,8,18,16,30,669.0,113.0,3.3,18.8,430.0,716.84,571.05
2018,8,18,16,45,631.0,107.0,3.25,18.6,378.5,653.73,526.19
2018,8,18,17,0,593.0,101.0,3.2,18.4,327.0,591.2,480.02
2018,8,18,17,15,544.0,93.0,3.15,18.2,276.0,519.75,424.77
2018,8,18,17,30,495.0,85.0,3.1,18.0,225.0,450.76,369.49
2018,8,18,17,45,426.0,73.5,3.0,17.75,176.0,366.34,299.81
2018,8,18,18,0,357.0,62.0,2.9,17.5,127.0,292.95,236.79
2018,8,18,18,15,268.0,47.0,2.85,17.25,87.0,212.38,166.22
2018,8,18,18,30,179.0,32.0,2.8,17.0,47.0,140.46,90.58
2018,8,18,18,45,102.0,19.0,2.75,16.8,26.0,54.87,0.0
2018,8,18,19,0,25.0,6.0,2.7,16.6,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.7,16.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.71,0.0
2018,8,19,5,45,0.0,9.0,2.6,15.35,9.0,7.68,0.0
2018,8,19,6,0,0.0,16.0,2.7,15.6,16.0,13.18,4.57
2018,8,19,6,15,0.0,29.0,2.65,15.8,29.0,23.95,15.06
2018,8,19,6,30,0.0,42.0,2.6,16.0,42.0,34.74,24.96
2018,8,19,6,45,0.0,54.0,2.5,16.2,54.0,44.52,33.86
2018,8,19,7,0,0.0,66.0,2.4,16.4,66.0,54.2,42.52
2018,8,19,7,15,0.0,71.0,2.4,16.55,71.0,58.58,46.35
2018,8,19,7,30,0.0,76.0,2.4,16.7,76.0,62.88,50.0
2018,8,19,7,45,0.0,85.0,2.35,16.85,85.0,70.17,56.19
2018,8,19,8,0,0.0,94.0,2.3,17.0,94.0,77.41,62.26
2018,8,19,8,15,0.0,110.5,2.3,17.15,110.5,90.3,69.84
2018,8,19,8,30,0.0,127.0,2.3,17.3,127.0,103.4,80.32
2018,8,19,8,45,0.0,141.0,2.3,17.45,141.0,114.74,89.27
2018,8,19,9,0,0.0,155.0,2.3,17.6,155.0,126.2,98.24
2018,8,19,9,15,1.0,163.5,2.35,17.7,164.0,133.8,104.04
2018,8,19,9,30,2.0,172.0,2.4,17.8,173.0,141.55,109.97
2018,8,19,9,45,4.5,189.0,2.45,17.95,192.0,156.84,121.89
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,172.6,134.13
2018,8,19,10,15,9.5,229.0,2.55,18.2,236.5,193.67,150.55
2018,8,19,10,30,12.0,252.0,2.6,18.3,262.0,215.3,167.32
2018,8,19,10,45,13.0,256.0,2.65,18.4,267.0,220.92,171.5
2018,8,19,11,0,14.0,260.0,2.7,18.5,272.0,226.61,175.79
2018,8,19,11,15,12.0,244.5,2.7,18.55,255.0,213.75,165.61
2018,8,19,11,30,10.0,229.0,2.7,18.6,238.0,200.39,155.06
2018,8,19,11,45,11.0,241.0,2.75,18.65,251.0,212.55,164.57
2018,8,19,12,0,12.0,253.0,2.8,18.7,264.0,224.9,174.16
2018,8,19,12,15,13.0,264.0,2.85,18.7,276.0,236.56,183.25
2018,8,19,12,30,14.0,275.0,2.9,18.7,288.0,248.38,192.48
2018,8,19,12,45,15.0,281.0,2.95,18.75,294.5,255.91,198.37
2018,8,19,13,0,16.0,287.0,3.0,18.8,301.0,263.51,204.36
2018,8,19,13,15,16.5,289.0,3.1,18.75,303.5,267.06,207.34
2018,8,19,13,30,17.0,291.0,3.2,18.7,306.0,270.63,210.39
2018,8,19,13,45,163.5,256.5,3.3,18.65,392.0,436.0,343.1
2018,8,19,14,0,310.0,222.0,3.4,18.6,478.0,571.76,449.33
2018,8,19,14,15,597.5,169.0,3.45,18.45,639.5,816.4,632.9
2018,8,19,14,30,885.0,116.0,3.5,18.3,801.0,1026.78,778.88
2018,8,19,14,45,731.5,129.5,3.6,18.2,677.5,897.1,690.07
2018,8,19,15,0,578.0,143.0,3.7,18.1,554.0,760.93,596.06
2018,8,19,15,15,433.0,155.5,3.7,18.1,453.0,615.82,490.38
2018,8,19,15,30,288.0,168.0,3.7,18.1,352.0,485.98,390.27
2018,8,19,15,45,149.0,169.5,3.85,17.8,264.5,314.45,254.88
2018,8,19,16,0,10.0,171.0,4.0,17.5,177.0,159.71,126.62
2018,8,19,16,15,34.5,168.5,4.0,17.3,185.5,192.92,155.43
2018,8,19,16,30,59.0,166.0,4.0,17.1,194.0,212.2,172.56
2018,8,19,16,45,216.0,144.0,4.0,16.9,228.0,342.92,283.66
2018,8,19,17,0,373.0,122.0,4.0,16.7,262.0,444.27,368.06
2018,8,19,17,15,289.0,112.5,4.0,16.5,211.0,342.03,284.49
2018,8,19,17,30,205.0,103.0,4.0,16.3,160.0,264.65,219.53
2018,8,19,17,45,156.5,84.0,3.95,16.05,122.0,204.32,167.99
2018,8,19,18,0,108.0,65.0,3.9,15.8,84.0,138.05,110.76
2018,8,19,18,15,76.0,45.5,3.85,15.65,56.5,95.46,72.73
2018,8,19,18,30,44.0,26.0,3.8,15.5,29.0,53.43,29.6
