Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,45,30.0,14.5,3.7,15.4,16.0,23.74,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.3,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.2,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.6,3.5,2.99,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.8,6.0,4.92,0.0
2018,8,20,6,15,0.0,11.0,3.0,15.9,11.0,9.03,2.15
2018,8,20,6,30,0.0,16.0,3.0,16.0,16.0,13.16,5.95
2018,8,20,6,45,0.0,21.5,2.95,16.15,21.5,17.7,10.1
2018,8,20,7,0,0.0,27.0,2.9,16.3,27.0,22.25,14.2
2018,8,20,7,15,0.0,28.5,2.8,16.45,28.5,23.5,15.31
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,24.76,16.37
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,29.33,20.35
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,33.91,24.28
2018,8,20,8,15,0.0,49.5,2.55,17.05,49.5,41.0,28.87
2018,8,20,8,30,0.0,58.0,2.5,17.2,58.0,48.11,34.67
2018,8,20,8,45,0.0,66.0,2.5,17.35,66.0,54.81,40.09
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,61.53,45.48
2018,8,20,9,15,0.0,88.0,2.5,17.6,88.0,73.28,54.99
2018,8,20,9,30,0.0,102.0,2.5,17.7,102.0,84.87,64.28
2018,8,20,9,45,1.0,127.5,2.55,17.8,128.5,106.12,81.34
2018,8,20,10,0,2.0,153.0,2.6,17.9,155.0,127.6,98.44
2018,8,20,10,15,6.5,193.5,2.65,17.95,199.0,163.42,126.88
2018,8,20,10,30,11.0,234.0,2.7,18.0,243.0,200.12,155.72
2018,8,20,10,45,10.5,226.0,2.75,18.05,235.0,194.67,151.2
2018,8,20,11,0,10.0,218.0,2.8,18.1,227.0,188.93,146.59
2018,8,20,11,15,7.0,190.0,2.9,18.1,196.5,164.32,127.05
2018,8,20,11,30,4.0,162.0,3.0,18.1,166.0,139.08,106.94
2018,8,20,11,45,4.0,163.0,3.05,18.05,167.0,140.37,108.0
2018,8,20,12,0,4.0,164.0,3.1,18.0,168.0,141.64,109.02
2018,8,20,12,15,4.5,168.5,3.2,18.0,173.0,146.33,112.79
2018,8,20,12,30,5.0,173.0,3.3,18.0,178.0,151.06,116.59
2018,8,20,12,45,6.5,190.5,3.35,17.95,196.5,168.08,130.23
2018,8,20,13,0,8.0,208.0,3.4,17.9,215.0,185.38,144.05
2018,8,20,13,15,10.5,230.5,3.45,17.85,239.5,208.42,162.43
2018,8,20,13,30,13.0,253.0,3.5,17.8,264.0,231.97,181.16
2018,8,20,13,45,154.5,222.5,3.55,17.75,350.0,391.77,311.17
2018,8,20,14,0,296.0,192.0,3.6,17.7,436.0,525.61,417.4
2018,8,20,14,15,472.0,167.0,3.65,17.6,539.0,688.86,543.23
2018,8,20,14,30,648.0,142.0,3.7,17.5,642.0,837.83,651.97
2018,8,20,14,45,746.5,125.5,3.75,17.45,675.0,908.52,702.56
2018,8,20,15,0,845.0,109.0,3.8,17.4,708.0,979.44,753.46
2018,8,20,15,15,830.5,107.0,3.8,17.4,666.0,951.12,734.87
2018,8,20,15,30,816.0,105.0,3.8,17.4,624.0,919.68,714.85
2018,8,20,15,45,677.0,120.5,3.85,17.15,529.5,796.1,629.16
2018,8,20,16,0,538.0,136.0,3.9,16.9,435.0,671.44,539.98
2018,8,20,16,15,292.5,155.5,3.95,16.7,316.0,434.97,356.1
2018,8,20,16,30,47.0,175.0,4.0,16.5,197.0,213.2,172.85
2018,8,20,16,45,131.0,155.5,4.0,16.35,206.5,274.13,226.28
2018,8,20,17,0,215.0,136.0,4.0,16.2,216.0,326.62,271.32
2018,8,20,17,15,258.0,114.0,4.0,15.95,195.5,322.7,269.14
2018,8,20,17,30,301.0,92.0,4.0,15.7,175.0,328.48,273.77
2018,8,20,17,45,255.0,76.0,4.0,15.5,135.5,267.03,220.98
2018,8,20,18,0,209.0,60.0,4.0,15.3,96.0,197.58,160.67
2018,8,20,18,15,149.5,41.5,3.95,15.2,63.0,135.8,105.33
2018,8,20,18,30,90.0,23.0,3.9,15.1,30.0,76.12,40.65
2018,8,20,18,45,64.5,14.5,3.85,15.0,17.5,36.77,0.0
2018,8,20,19,0,39.0,6.0,3.8,14.9,5.0,0.0,0.0
2018,8,20,19,15,19.5,3.0,3.75,14.9,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.35,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.5,8.0,6.83,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.6,14.0,11.52,2.91
2018,8,21,6,15,0.0,24.0,2.85,15.7,24.0,19.79,11.41
2018,8,21,6,30,0.0,34.0,2.8,15.8,34.0,28.08,19.09
2018,8,21,6,45,0.0,42.0,2.7,15.9,42.0,34.71,25.21
2018,8,21,7,0,0.0,50.0,2.6,16.0,50.0,41.36,31.21
2018,8,21,7,15,0.0,56.5,2.5,16.15,56.5,46.77,35.99
2018,8,21,7,30,0.0,63.0,2.4,16.3,63.0,52.19,40.69
2018,8,21,7,45,0.0,73.5,2.3,16.45,73.5,60.97,48.24
2018,8,21,8,0,0.0,84.0,2.2,16.6,84.0,69.72,55.69
2018,8,21,8,15,0.0,98.5,2.2,16.8,98.5,81.18,62.41
2018,8,21,8,30,0.0,113.0,2.2,17.0,113.0,92.73,71.67
2018,8,21,8,45,1.0,135.0,2.15,17.15,135.5,110.31,85.74
2018,8,21,9,0,2.0,157.0,2.1,17.3,158.0,128.18,99.9
2018,8,21,9,15,4.5,181.0,2.1,17.5,184.0,148.36,115.73
2018,8,21,9,30,7.0,205.0,2.1,17.7,210.0,169.11,131.91
2018,8,21,9,45,12.0,235.0,2.15,17.85,244.0,196.17,152.97
2018,8,21,10,0,17.0,265.0,2.2,18.0,278.0,224.22,174.67
2018,8,21,10,15,26.5,298.0,2.25,18.1,319.5,258.1,200.79
2018,8,21,10,30,36.0,331.0,2.3,18.2,361.0,294.91,228.97
2018,8,21,10,45,39.5,347.0,2.35,18.25,380.5,315.85,244.82
2018,8,21,11,0,43.0,363.0,2.4,18.3,400.0,337.48,261.18
2018,8,21,11,15,33.5,345.5,2.45,18.4,374.5,321.38,248.6
2018,8,21,11,30,24.0,328.0,2.5,18.5,349.0,303.58,234.78
2018,8,21,11,45,25.5,338.5,2.55,18.55,361.0,318.23,246.02
2018,8,21,12,0,27.0,349.0,2.6,18.6,373.0,333.17,257.34
2018,8,21,12,15,27.5,350.0,2.65,18.6,374.5,338.65,261.55
2018,8,21,12,30,28.0,351.0,2.7,18.6,376.0,343.99,265.72
2018,8,21,12,45,28.0,346.5,2.75,18.6,371.5,343.43,265.46
2018,8,21,13,0,28.0,342.0,2.8,18.6,367.0,342.55,265.03
2018,8,21,13,15,25.0,326.5,2.8,18.6,348.5,327.59,253.77
2018,8,21,13,30,22.0,311.0,2.8,18.6,330.0,294.5,228.67
2018,8,21,13,45,118.5,298.5,2.85,18.55,396.0,417.6,326.76
2018,8,21,14,0,215.0,286.0,2.9,18.5,462.0,524.51,409.94
2018,8,21,14,15,398.0,273.5,2.9,18.45,584.5,720.53,557.39
2018,8,21,14,30,581.0,261.0,2.9,18.4,707.0,892.75,681.66
2018,8,21,14,45,560.0,257.5,2.9,18.3,670.5,866.16,662.91
2018,8,21,15,0,539.0,254.0,2.9,18.2,634.0,837.2,644.14
2018,8,21,15,15,521.0,245.0,2.9,18.2,594.0,803.19,621.65
2018,8,21,15,30,503.0,236.0,2.9,18.2,554.0,767.25,597.61
2018,8,21,15,45,472.0,227.5,2.9,18.0,508.0,718.22,563.98
2018,8,21,16,0,441.0,219.0,2.9,17.8,462.0,668.56,529.36
2018,8,21,16,15,367.5,206.0,2.9,17.65,395.5,560.31,449.52
2018,8,21,16,30,294.0,193.0,2.9,17.5,329.0,473.78,383.76
2018,8,21,16,45,255.5,169.0,2.9,17.4,277.0,405.91,331.58
2018,8,21,17,0,217.0,145.0,2.9,17.3,225.0,339.99,279.46
2018,8,21,17,15,215.5,125.0,2.9,17.15,194.0,307.55,253.76
2018,8,21,17,30,214.0,105.0,2.9,17.0,163.0,274.5,226.46
2018,8,21,17,45,169.0,83.0,2.9,16.9,122.5,211.91,173.26
2018,8,21,18,0,124.0,61.0,2.9,16.8,82.0,153.11,122.33
2018,8,21,18,15,86.0,41.0,2.9,16.75,53.0,104.58,78.99
2018,8,21,18,30,48.0,21.0,2.9,16.7,24.0,54.29,23.52
2018,8,21,18,45,26.5,11.5,2.9,16.65,13.0,19.83,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.35,5.5,4.69,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,8.22,0.27
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,14.4,6.72
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,20.6,12.46
2018,8,22,6,45,0.0,34.5,1.4,16.75,34.5,28.47,19.62
2018,8,22,7,0,0.0,44.0,1.4,16.8,44.0,36.36,26.71
2018,8,22,7,15,0.0,44.5,1.4,16.95,44.5,36.78,27.06
2018,8,22,7,30,0.0,45.0,1.4,17.1,45.0,37.2,27.37
2018,8,22,7,45,0.0,46.0,1.4,17.2,46.0,38.05,28.01
2018,8,22,8,0,0.0,47.0,1.4,17.3,47.0,38.9,28.64
2018,8,22,8,15,0.0,52.0,1.45,17.45,52.0,43.08,30.59
2018,8,22,8,30,0.0,57.0,1.5,17.6,57.0,47.27,33.94
2018,8,22,8,45,0.0,64.5,1.5,17.7,64.5,53.55,39.01
2018,8,22,9,0,0.0,72.0,1.5,17.8,72.0,59.85,44.06
2018,8,22,9,15,0.0,84.0,1.55,17.95,84.0,69.93,52.17
2018,8,22,9,30,0.0,96.0,1.6,18.1,96.0,79.98,60.19
2018,8,22,9,45,0.0,107.0,1.7,18.25,107.0,89.03,67.35
2018,8,22,10,0,0.0,118.0,1.8,18.4,118.0,98.14,74.53
2018,8,22,10,15,0.5,129.5,1.85,18.55,130.0,108.0,82.29
2018,8,22,10,30,1.0,141.0,1.9,18.7,142.0,118.0,90.12
2018,8,22,10,45,3.5,161.5,2.0,18.8,164.5,136.9,105.07
2018,8,22,11,0,6.0,182.0,2.1,18.9,187.0,156.23,120.28
2018,8,22,11,15,9.0,215.0,2.15,19.0,223.0,186.92,144.32
2018,8,22,11,30,12.0,248.0,2.2,19.1,259.0,218.31,168.69
2018,8,22,11,45,13.0,261.5,2.3,19.2,273.5,232.04,179.2
2018,8,22,12,0,14.0,275.0,2.4,19.3,288.0,245.99,189.93
2018,8,22,12,15,16.0,289.0,2.45,19.3,303.5,261.49,201.93
2018,8,22,12,30,18.0,303.0,2.5,19.3,319.0,277.3,214.16
2018,8,22,12,45,27.5,327.5,2.6,19.3,352.0,325.11,251.05
2018,8,22,13,0,37.0,352.0,2.7,19.3,385.0,361.39,278.87
2018,8,22,13,15,132.5,358.0,2.8,19.3,472.0,482.98,373.35
2018,8,22,13,30,228.0,364.0,2.9,19.3,559.0,608.8,468.03
2018,8,22,13,45,463.5,281.5,2.95,19.25,664.5,785.94,601.3
2018,8,22,14,0,699.0,199.0,3.0,19.2,770.0,950.99,719.5
2018,8,22,14,15,752.0,171.0,3.05,19.1,764.5,977.6,737.74
2018,8,22,14,30,805.0,143.0,3.1,19.0,759.0,992.32,749.35
2018,8,22,14,45,795.5,139.0,3.15,18.9,723.0,974.22,739.01
2018,8,22,15,0,786.0,135.0,3.2,18.8,687.0,952.62,726.6
2018,8,22,15,15,770.0,131.5,3.2,18.8,645.0,921.92,707.28
2018,8,22,15,30,754.0,128.0,3.2,18.8,603.0,894.8,690.45
2018,8,22,15,45,733.0,124.5,3.3,18.5,557.0,854.06,665.23
2018,8,22,16,0,712.0,121.0,3.4,18.2,511.0,811.25,638.13
2018,8,22,16,15,684.0,116.0,3.4,17.95,461.5,758.85,602.83
2018,8,22,16,30,656.0,111.0,3.4,17.7,412.0,705.52,566.09
2018,8,22,16,45,617.0,104.5,3.4,17.5,360.5,641.2,519.96
2018,8,22,17,0,578.0,98.0,3.4,17.3,309.0,577.61,472.5
2018,8,22,17,15,525.0,89.5,3.35,17.1,258.0,503.18,414.1
2018,8,22,17,30,472.0,81.0,3.3,16.9,207.0,427.43,352.65
2018,8,22,17,45,378.0,70.0,3.3,16.65,156.5,334.4,274.8
2018,8,22,18,0,284.0,59.0,3.3,16.4,106.0,250.69,202.49
2018,8,22,18,15,169.5,40.0,3.2,16.3,65.5,156.54,119.92
2018,8,22,18,30,55.0,21.0,3.1,16.2,25.0,57.31,19.68
2018,8,22,18,45,34.5,12.5,3.05,16.1,14.0,23.69,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.0,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,15.95,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.96,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,15.68,5.25
2018,8,23,6,15,0.0,36.0,2.95,16.6,36.0,29.33,19.42
2018,8,23,6,30,0.0,53.0,2.9,16.7,53.0,42.68,31.71
2018,8,23,6,45,3.0,73.5,2.85,16.8,74.5,58.41,45.92
2018,8,23,7,0,6.0,94.0,2.8,16.9,96.0,73.99,59.8
2018,8,23,7,15,4.5,107.5,2.75,17.0,109.0,84.68,69.15
2018,8,23,7,30,3.0,121.0,2.7,17.1,122.0,95.28,78.24
2018,8,23,7,45,4.0,137.5,2.65,17.25,139.0,107.86,88.86
2018,8,23,8,0,5.0,154.0,2.6,17.4,156.0,120.33,99.23
2018,8,23,8,15,6.5,165.0,2.55,17.5,168.0,129.44,101.84
2018,8,23,8,30,8.0,176.0,2.5,17.6,180.0,139.87,109.71
2018,8,23,8,45,7.0,183.0,2.45,17.75,187.0,147.12,115.16
2018,8,23,9,0,6.0,190.0,2.4,17.9,194.0,154.08,120.42
2018,8,23,9,15,13.0,221.0,2.4,18.0,230.0,181.3,141.64
2018,8,23,9,30,20.0,252.0,2.4,18.1,266.0,209.82,163.76
2018,8,23,9,45,22.5,269.5,2.4,18.2,286.0,227.41,177.27
2018,8,23,10,0,25.0,287.0,2.4,18.3,306.0,245.48,191.11
2018,8,23,10,15,27.0,302.5,2.45,18.35,324.0,262.43,204.09
2018,8,23,10,30,29.0,318.0,2.5,18.4,342.0,280.94,218.22
2018,8,23,10,45,30.5,327.0,2.55,18.45,353.0,294.28,228.33
2018,8,23,11,0,32.0,336.0,2.6,18.5,364.0,307.85,238.62
2018,8,23,11,15,29.0,334.5,2.6,18.55,360.0,309.28,239.48
2018,8,23,11,30,26.0,333.0,2.6,18.6,356.0,310.18,239.99
2018,8,23,11,45,28.5,345.0,2.65,18.65,370.5,327.22,252.98
2018,8,23,12,0,31.0,357.0,2.7,18.7,385.0,344.67,266.22
2018,8,23,12,15,42.0,374.5,2.75,18.7,412.0,375.19,289.63
2018,8,23,12,30,53.0,392.0,2.8,18.7,439.0,406.8,313.72
2018,8,23,12,45,136.5,397.0,2.85,18.7,517.5,511.95,394.61
2018,8,23,13,0,220.0,402.0,2.9,18.7,596.0,605.31,465.02
2018,8,23,13,15,364.0,357.5,3.0,18.7,671.5,728.37,557.57
2018,8,23,13,30,508.0,313.0,3.1,18.7,747.0,854.57,649.78
2018,8,23,13,45,561.0,285.5,3.15,18.7,752.5,889.01,675.24
2018,8,23,14,0,614.0,258.0,3.2,18.7,758.0,925.65,702.83
2018,8,23,14,15,618.0,248.0,3.25,18.6,735.0,923.35,702.89
2018,8,23,14,30,622.0,238.0,3.3,18.5,712.0,917.69,701.07
2018,8,23,14,45,610.5,230.0,3.4,18.45,676.0,895.15,687.53
2018,8,23,15,0,599.0,222.0,3.5,18.4,640.0,863.4,667.72
2018,8,23,15,15,580.5,214.0,3.5,18.4,599.0,828.7,644.7
2018,8,23,15,30,562.0,206.0,3.5,18.4,558.0,791.93,619.98
2018,8,23,15,45,541.5,196.0,3.65,18.15,513.5,749.32,591.97
2018,8,23,16,0,521.0,186.0,3.8,17.9,469.0,705.36,562.33
2018,8,23,16,15,495.5,173.5,3.85,17.7,422.0,653.25,525.4
2018,8,23,16,30,470.0,161.0,3.9,17.5,375.0,600.8,487.36
2018,8,23,16,45,434.0,143.5,3.95,17.3,322.5,534.41,437.44
2018,8,23,17,0,398.0,126.0,4.0,17.1,270.0,469.29,387.06
2018,8,23,17,15,356.5,109.5,4.05,16.9,223.0,403.23,334.18
2018,8,23,17,30,315.0,93.0,4.1,16.7,176.0,339.96,281.81
2018,8,23,17,45,262.5,76.5,4.15,16.5,135.0,273.38,224.94
2018,8,23,18,0,210.0,60.0,4.2,16.3,94.0,200.5,161.67
2018,8,23,18,15,142.0,40.5,4.2,16.15,60.0,133.5,101.14
2018,8,23,18,30,74.0,21.0,4.2,16.0,26.0,65.54,14.56
2018,8,23,18,45,37.0,10.5,4.2,15.9,13.0,22.91,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,11.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,11.0,10.5,3.65,15.45,11.0,8.96,0.0
2018,8,24,6,0,11.0,19.0,3.7,15.5,20.0,15.9,4.96
2018,8,24,6,15,8.0,38.0,3.6,15.6,39.0,30.74,20.65
2018,8,24,6,30,5.0,57.0,3.5,15.7,58.0,45.45,34.23
2018,8,24,6,45,14.0,78.0,3.45,15.75,81.5,61.48,48.8
2018,8,24,7,0,23.0,99.0,3.4,15.8,105.0,75.49,61.38
2018,8,24,7,15,18.0,113.5,3.3,15.95,119.0,88.77,73.05
2018,8,24,7,30,13.0,128.0,3.2,16.1,133.0,100.04,82.73
2018,8,24,7,45,16.0,147.5,3.1,16.3,154.5,114.63,95.1
2018,8,24,8,0,19.0,167.0,3.0,16.5,176.0,129.08,107.16
2018,8,24,8,15,22.0,186.0,2.95,16.7,197.5,143.97,113.89
2018,8,24,8,30,25.0,205.0,2.9,16.9,219.0,161.6,127.07
2018,8,24,8,45,29.0,225.5,2.85,17.05,243.0,175.02,137.09
2018,8,24,9,0,33.0,246.0,2.8,17.2,267.0,195.71,153.17
2018,8,24,9,15,39.0,269.0,2.8,17.4,295.5,219.64,171.75
2018,8,24,9,30,45.0,292.0,2.8,17.6,324.0,244.83,191.28
2018,8,24,9,45,48.5,310.5,2.8,17.75,346.5,266.9,208.34
2018,8,24,10,0,52.0,329.0,2.8,17.9,369.0,289.72,225.88
2018,8,24,10,15,71.5,354.0,2.85,18.0,411.5,326.85,254.45
2018,8,24,10,30,91.0,379.0,2.9,18.1,454.0,366.75,284.97
2018,8,24,10,45,98.5,393.0,2.95,18.25,476.0,392.58,304.48
2018,8,24,11,0,106.0,407.0,3.0,18.4,498.0,419.26,324.55
2018,8,24,11,15,126.5,406.0,3.1,18.45,516.5,450.64,348.58
2018,8,24,11,30,147.0,405.0,3.2,18.5,535.0,477.52,369.22
2018,8,24,11,45,299.0,371.5,3.3,18.55,638.0,593.51,458.71
2018,8,24,12,0,451.0,338.0,3.4,18.6,741.0,721.9,554.67
2018,8,24,12,15,573.5,291.5,3.5,18.6,803.5,809.8,620.0
2018,8,24,12,30,696.0,245.0,3.6,18.6,866.0,904.97,689.57
2018,8,24,12,45,700.5,239.5,3.7,18.6,859.5,927.51,705.74
2018,8,24,13,0,705.0,234.0,3.8,18.6,853.0,946.94,720.16
2018,8,24,13,15,671.0,244.5,3.9,18.55,825.0,941.02,716.74
2018,8,24,13,30,637.0,255.0,4.0,18.5,797.0,930.77,710.33
2018,8,24,13,45,585.0,268.5,4.1,18.45,755.5,896.68,687.09
2018,8,24,14,0,533.0,282.0,4.2,18.4,714.0,864.89,665.21
2018,8,24,14,15,589.5,252.0,4.25,18.3,713.0,894.02,689.23
2018,8,24,14,30,646.0,222.0,4.3,18.2,712.0,927.02,715.34
2018,8,24,14,45,629.0,218.5,4.4,18.1,676.0,903.16,700.43
2018,8,24,15,0,612.0,215.0,4.5,18.0,640.0,876.36,683.76
2018,8,24,15,15,593.0,208.0,4.5,18.0,599.0,834.94,655.71
2018,8,24,15,30,574.0,201.0,4.5,18.0,558.0,798.47,630.85
2018,8,24,15,45,548.5,192.5,4.55,17.65,512.5,752.53,599.7
2018,8,24,16,0,523.0,184.0,4.6,17.3,467.0,705.5,567.14
2018,8,24,16,15,492.5,173.5,4.6,17.1,419.0,651.17,527.76
2018,8,24,16,30,462.0,163.0,4.6,16.9,371.0,596.88,487.54
2018,8,24,16,45,425.5,148.5,4.55,16.75,322.0,533.8,439.21
2018,8,24,17,0,389.0,134.0,4.5,16.6,273.0,472.12,390.74
2018,8,24,17,15,344.5,117.5,4.5,16.4,225.5,404.45,336.08
2018,8,24,17,30,300.0,101.0,4.5,16.2,178.0,327.38,272.28
2018,8,24,17,45,247.0,80.5,4.45,16.0,134.0,257.65,212.43
2018,8,24,18,0,194.0,60.0,4.4,15.8,90.0,192.65,155.22
2018,8,24,18,15,129.5,39.5,4.3,15.7,56.5,126.84,95.1
2018,8,24,18,30,65.0,19.0,4.2,15.6,23.0,58.16,1.3
2018,8,24,18,45,32.5,9.5,4.15,15.5,11.5,20.35,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.35,14.25,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,14.5,1.0,0.0,0.0
2018,8,25,5,45,3.0,4.5,2.45,14.7,4.5,3.84,0.0
2018,8,25,6,0,3.0,8.0,2.5,14.9,8.0,6.74,0.0
2018,8,25,6,15,1.5,14.0,2.45,15.1,14.0,11.52,4.21
2018,8,25,6,30,0.0,20.0,2.4,15.3,20.0,16.46,8.85
2018,8,25,6,45,0.0,27.5,2.4,15.5,27.5,22.67,14.53
2018,8,25,7,0,0.0,35.0,2.4,15.7,35.0,28.88,20.15
2018,8,25,7,15,0.0,39.0,2.35,15.9,39.0,32.21,23.11
2018,8,25,7,30,0.0,43.0,2.3,16.1,43.0,35.54,26.01
2018,8,25,7,45,0.0,48.0,2.25,16.3,48.0,39.71,29.59
2018,8,25,8,0,0.0,53.0,2.2,16.5,53.0,43.88,33.13
2018,8,25,8,15,0.0,73.0,2.15,16.75,73.0,60.58,45.34
2018,8,25,8,30,0.0,93.0,2.1,17.0,93.0,77.17,58.89
2018,8,25,8,45,0.0,110.5,2.05,17.2,110.5,91.16,70.15
2018,8,25,9,0,0.0,128.0,2.0,17.4,128.0,105.24,81.37
2018,8,25,9,15,0.5,141.5,1.95,17.6,142.0,116.45,90.15
2018,8,25,9,30,1.0,155.0,1.9,17.8,156.0,127.84,99.01
2018,8,25,9,45,1.5,160.0,1.85,17.95,161.5,132.59,102.53
2018,8,25,10,0,2.0,165.0,1.8,18.1,167.0,137.41,106.13
2018,8,25,10,15,4.0,181.5,1.8,18.25,185.0,152.5,117.91
2018,8,25,10,30,6.0,198.0,1.8,18.4,203.0,167.98,129.94
2018,8,25,10,45,8.0,210.5,1.85,18.55,217.5,180.53,139.63
2018,8,25,11,0,10.0,223.0,1.9,18.7,232.0,193.41,149.58
2018,8,25,11,15,11.0,232.0,2.0,18.8,242.0,202.92,156.9
2018,8,25,11,30,12.0,241.0,2.1,18.9,252.0,212.59,164.35
2018,8,25,11,45,20.0,291.0,2.15,19.0,309.0,263.6,203.88
2018,8,25,12,0,28.0,341.0,2.2,19.1,366.0,328.16,253.03
2018,8,25,12,15,35.0,359.0,2.4,19.1,390.0,355.29,273.72
2018,8,25,12,30,42.0,377.0,2.6,19.1,414.0,383.31,295.21
2018,8,25,12,45,36.0,354.0,2.75,19.15,385.5,359.84,277.6
2018,8,25,13,0,30.0,331.0,2.9,19.2,357.0,335.28,259.24
2018,8,25,13,15,31.0,332.0,3.1,19.15,358.5,340.47,263.76
2018,8,25,13,30,32.0,333.0,3.3,19.1,360.0,345.61,268.18
2018,8,25,13,45,29.0,315.5,3.5,19.05,339.5,327.72,254.94
2018,8,25,14,0,26.0,298.0,3.7,19.0,319.0,309.31,241.29
2018,8,25,14,15,20.5,274.5,3.85,18.8,290.5,263.52,206.23
2018,8,25,14,30,15.0,251.0,4.0,18.6,262.0,236.65,185.61
2018,8,25,14,45,15.0,242.0,4.15,18.45,252.5,229.14,180.27
2018,8,25,15,0,15.0,233.0,4.3,18.3,243.0,221.62,174.89
2018,8,25,15,15,21.5,229.0,4.3,18.3,242.5,225.39,178.64
2018,8,25,15,30,28.0,225.0,4.3,18.3,242.0,246.52,196.22
2018,8,25,15,45,40.5,218.0,4.4,17.85,240.5,252.68,202.59
2018,8,25,16,0,53.0,211.0,4.5,17.4,239.0,258.44,208.7
2018,8,25,16,15,52.0,193.0,4.5,17.2,218.5,238.98,193.75
2018,8,25,16,30,51.0,175.0,4.5,17.0,198.0,219.43,178.56
2018,8,25,16,45,75.5,154.0,4.45,16.8,183.0,216.25,177.44
2018,8,25,17,0,100.0,133.0,4.4,16.6,168.0,224.82,185.57
2018,8,25,17,15,114.5,114.0,4.4,16.45,148.0,211.08,174.6
2018,8,25,17,30,129.0,95.0,4.4,16.3,128.0,195.6,161.5
2018,8,25,17,45,94.5,75.0,4.35,16.1,96.0,147.36,119.51
2018,8,25,18,0,60.0,55.0,4.3,15.9,64.0,102.13,79.69
2018,8,25,18,15,34.0,36.0,4.25,15.8,40.5,57.11,39.35
2018,8,25,18,30,8.0,17.0,4.2,15.7,17.0,19.86,0.0
2018,8,25,18,45,4.0,8.5,4.1,15.65,8.5,8.76,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.85,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.1,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.35,6.0,4.69,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.6,8.0,4.99,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.75,10.0,7.82,1.03
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,9.86,3.04
2018,8,26,6,45,0.0,17.0,2.75,15.1,17.0,13.98,6.82
2018,8,26,7,0,0.0,22.0,2.7,15.3,22.0,18.12,10.57
2018,8,26,7,15,0.0,28.0,2.6,15.5,28.0,23.09,15.02
2018,8,26,7,30,0.0,34.0,2.5,15.7,34.0,28.07,19.41
2018,8,26,7,45,0.0,41.5,2.4,15.85,41.5,34.31,24.87
2018,8,26,8,0,0.0,49.0,2.3,16.0,49.0,40.56,30.27
2018,8,26,8,15,0.0,62.5,2.25,16.2,62.5,51.82,38.11
2018,8,26,8,30,0.0,76.0,2.2,16.4,76.0,63.12,47.36
2018,8,26,8,45,0.0,99.5,2.2,16.6,99.5,82.49,63.2
2018,8,26,9,0,0.0,123.0,2.2,16.8,123.0,101.31,78.39
2018,8,26,9,15,1.5,149.0,2.2,17.0,150.0,122.66,95.42
2018,8,26,9,30,3.0,175.0,2.2,17.2,177.0,144.39,112.6
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,158.04,123.19
2018,8,26,10,0,7.0,205.0,2.3,17.6,210.0,172.09,134.08
2018,8,26,10,15,11.0,234.5,2.4,17.7,243.0,199.34,155.44
2018,8,26,10,30,15.0,264.0,2.5,17.8,276.0,227.45,177.3
2018,8,26,10,45,21.0,294.0,2.55,17.95,311.5,258.13,200.99
2018,8,26,11,0,27.0,324.0,2.6,18.1,347.0,295.22,229.43
2018,8,26,11,15,137.5,338.0,2.7,18.15,458.5,401.3,312.72
2018,8,26,11,30,248.0,352.0,2.8,18.2,570.0,519.43,403.02
2018,8,26,11,45,351.5,350.5,2.95,18.25,661.5,619.53,478.42
2018,8,26,12,0,455.0,349.0,3.1,18.3,753.0,737.83,565.24
2018,8,26,12,15,534.5,309.5,3.2,18.3,784.0,794.79,607.71
2018,8,26,12,30,614.0,270.0,3.3,18.3,815.0,855.59,652.94
2018,8,26,12,45,602.5,271.5,3.4,18.35,802.0,867.74,661.68
2018,8,26,13,0,591.0,273.0,3.5,18.4,789.0,876.54,668.48
2018,8,26,13,15,455.0,320.0,3.65,18.35,712.5,801.13,613.59
2018,8,26,13,30,319.0,367.0,3.8,18.3,636.0,706.44,544.19
2018,8,26,13,45,362.5,330.0,3.95,18.25,627.5,718.89,556.85
2018,8,26,14,0,406.0,293.0,4.1,18.2,619.0,749.97,581.99
2018,8,26,14,15,638.5,201.5,4.25,18.1,691.5,900.3,696.68
2018,8,26,14,30,871.0,110.0,4.4,18.0,764.0,1013.38,777.01
2018,8,26,14,45,857.5,108.5,4.5,17.9,726.0,993.16,764.83
2018,8,26,15,0,844.0,107.0,4.6,17.8,688.0,981.31,759.52
2018,8,26,15,15,829.0,104.5,4.6,17.8,645.0,951.36,740.3
2018,8,26,15,30,814.0,102.0,4.6,17.8,602.0,918.33,718.93
2018,8,26,15,45,792.5,99.0,4.7,17.5,554.5,875.84,692.11
2018,8,26,16,0,771.0,96.0,4.8,17.2,507.0,831.13,663.15
2018,8,26,16,15,743.0,92.0,4.85,17.0,456.0,777.72,626.51
2018,8,26,16,30,715.0,88.0,4.9,16.8,405.0,727.94,591.81
2018,8,26,16,45,678.0,83.0,4.9,16.65,353.0,664.73,545.46
2018,8,26,17,0,641.0,78.0,4.9,16.5,301.0,602.1,498.24
2018,8,26,17,15,589.5,71.0,4.85,16.3,249.5,527.88,439.31
2018,8,26,17,30,538.0,64.0,4.8,16.1,198.0,456.56,379.82
2018,8,26,17,45,462.0,55.5,4.75,15.9,151.0,372.21,307.3
2018,8,26,18,0,386.0,47.0,4.7,15.7,104.0,294.19,237.64
2018,8,26,18,15,266.0,34.5,4.65,15.65,66.5,198.93,147.35
2018,8,26,18,30,146.0,22.0,4.6,15.6,29.0,104.18,0.0
2018,8,26,18,45,73.0,11.0,4.5,15.55,14.5,36.82,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.75,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,16.0,20.5,13.66,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,22.51,6.35
2018,8,27,6,15,209.0,45.0,3.25,16.2,74.5,34.41,23.47
2018,8,27,6,30,294.0,61.0,3.2,16.3,111.0,46.16,34.65
2018,8,27,6,45,206.0,50.0,3.15,16.45,91.0,37.13,27.2
2018,8,27,7,0,118.0,39.0,3.1,16.6,71.0,30.61,21.58
2018,8,27,7,15,59.0,35.0,3.05,16.8,51.0,26.98,18.37
2018,8,27,7,30,0.0,31.0,3.0,17.0,31.0,25.58,17.08
2018,8,27,7,45,0.0,36.5,2.95,17.15,36.5,30.16,21.06
2018,8,27,8,0,0.0,42.0,2.9,17.3,42.0,34.74,24.99
2018,8,27,8,15,0.0,62.0,2.85,17.5,62.0,51.4,37.55
2018,8,27,8,30,0.0,82.0,2.8,17.7,82.0,68.13,51.27
2018,8,27,8,45,0.0,87.0,2.75,17.9,87.0,72.35,54.53
2018,8,27,9,0,0.0,92.0,2.7,18.1,92.0,76.57,57.79
2018,8,27,9,15,0.0,100.5,2.7,18.2,100.5,83.55,63.31
2018,8,27,9,30,0.0,109.0,2.7,18.3,109.0,90.55,68.82
2018,8,27,9,45,4.0,155.0,2.75,18.45,158.0,129.64,100.16
2018,8,27,10,0,8.0,201.0,2.8,18.6,207.0,169.39,131.62
2018,8,27,10,15,20.0,259.0,2.8,18.7,275.0,224.03,174.45
2018,8,27,10,30,32.0,317.0,2.8,18.8,343.0,283.11,220.09
2018,8,27,10,45,29.0,317.5,2.85,18.85,341.5,286.69,222.52
2018,8,27,11,0,26.0,318.0,2.9,18.9,340.0,289.73,224.69
2018,8,27,11,15,21.5,303.0,2.9,18.95,321.5,271.1,210.13
2018,8,27,11,30,17.0,288.0,2.9,19.0,303.0,256.97,199.08
2018,8,27,11,45,16.5,288.5,2.95,19.05,303.0,258.83,200.5
2018,8,27,12,0,16.0,289.0,3.0,19.1,303.0,260.56,201.8
2018,8,27,12,15,15.0,279.0,3.05,19.1,292.0,252.42,195.54
2018,8,27,12,30,14.0,269.0,3.1,19.1,281.0,243.99,189.08
2018,8,27,12,45,13.5,265.0,3.15,19.1,276.5,241.14,186.98
2018,8,27,13,0,13.0,261.0,3.2,19.1,272.0,238.15,184.78
2018,8,27,13,15,11.0,239.0,3.25,19.05,248.5,217.21,168.59
2018,8,27,13,30,9.0,217.0,3.3,19.0,225.0,196.0,152.13
2018,8,27,13,45,140.5,190.0,3.35,18.95,303.0,346.76,275.46
2018,8,27,14,0,272.0,163.0,3.4,18.9,381.0,473.67,376.79
2018,8,27,14,15,536.0,143.5,3.45,18.8,551.5,732.84,573.64
2018,8,27,14,30,800.0,124.0,3.5,18.7,722.0,971.16,741.7
2018,8,27,14,45,793.0,119.0,3.55,18.55,687.0,953.83,729.92
2018,8,27,15,0,786.0,114.0,3.6,18.4,652.0,932.99,717.9
2018,8,27,15,15,770.0,111.5,3.6,18.4,610.5,902.94,698.73
2018,8,27,15,30,754.0,109.0,3.6,18.4,569.0,870.06,677.54
2018,8,27,15,45,739.0,103.0,3.6,18.1,524.5,831.46,652.83
2018,8,27,16,0,724.0,97.0,3.6,17.8,480.0,790.48,626.07
2018,8,27,16,15,701.5,91.5,3.6,17.65,432.0,746.01,595.92
2018,8,27,16,30,679.0,86.0,3.6,17.5,384.0,695.82,560.88
2018,8,27,16,45,646.5,80.0,3.6,17.3,334.5,636.26,517.9
2018,8,27,17,0,614.0,74.0,3.6,17.1,285.0,577.08,473.9
2018,8,27,17,15,563.5,67.5,3.6,16.9,235.5,505.45,417.67
2018,8,27,17,30,513.0,61.0,3.6,16.7,186.0,436.75,360.89
2018,8,27,17,45,438.0,52.0,3.6,16.5,140.5,353.88,290.23
2018,8,27,18,0,363.0,43.0,3.6,16.3,95.0,277.66,222.58
2018,8,27,18,15,248.5,31.0,3.6,16.2,60.0,186.92,134.79
2018,8,27,18,30,134.0,19.0,3.6,16.1,25.0,93.89,0.0
2018,8,27,18,45,67.0,9.5,3.6,16.0,12.5,8.11,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,6.0,2.95,16.05,6.0,5.12,0.0
2018,8,28,6,0,13.0,8.0,3.1,16.2,9.0,6.92,0.0
2018,8,28,6,15,6.5,12.0,3.15,16.3,12.5,10.14,2.91
2018,8,28,6,30,0.0,16.0,3.2,16.4,16.0,13.16,5.86
2018,8,28,6,45,0.0,22.0,3.2,16.5,22.0,18.11,10.4
2018,8,28,7,0,0.0,28.0,3.2,16.6,28.0,23.08,14.9
2018,8,28,7,15,0.0,31.0,3.15,16.75,31.0,25.57,17.12
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,28.07,19.3
2018,8,28,7,45,0.0,41.5,3.0,17.0,41.5,34.3,24.74
2018,8,28,8,0,0.0,49.0,2.9,17.1,49.0,40.55,30.13
2018,8,28,8,15,0.5,71.5,2.85,17.3,72.0,59.34,44.22
2018,8,28,8,30,1.0,94.0,2.8,17.5,95.0,78.03,59.48
2018,8,28,8,45,3.5,136.0,2.75,17.7,138.5,111.46,86.56
2018,8,28,9,0,6.0,178.0,2.7,17.9,182.0,145.14,113.43
2018,8,28,9,15,5.0,173.5,2.75,18.05,177.0,142.84,111.25
2018,8,28,9,30,4.0,169.0,2.8,18.2,172.0,140.05,108.76
2018,8,28,9,45,3.0,166.0,2.8,18.35,168.5,138.09,106.94
2018,8,28,10,0,2.0,163.0,2.8,18.5,165.0,135.85,104.91
2018,8,28,10,15,12.0,212.5,2.85,18.6,222.5,182.15,141.63
2018,8,28,10,30,22.0,262.0,2.9,18.7,280.0,232.39,180.94
2018,8,28,10,45,33.5,311.5,2.9,18.75,339.5,284.87,221.53
2018,8,28,11,0,45.0,361.0,2.9,18.8,399.0,340.02,263.62
2018,8,28,11,15,39.5,356.5,2.9,18.85,390.5,338.04,261.7
2018,8,28,11,30,34.0,352.0,2.9,18.9,382.0,335.13,259.28
2018,8,28,11,45,34.0,355.0,2.9,18.95,385.0,342.74,264.99
2018,8,28,12,0,34.0,358.0,2.9,19.0,388.0,350.22,270.59
2018,8,28,12,15,31.5,351.0,2.9,19.0,379.0,345.9,267.28
2018,8,28,12,30,29.0,344.0,2.9,19.0,370.0,341.01,263.6
2018,8,28,12,45,33.5,350.5,2.9,19.05,380.0,355.37,274.73
2018,8,28,13,0,38.0,357.0,2.9,19.1,390.0,370.0,286.01
2018,8,28,13,15,52.5,366.0,2.9,19.1,410.5,397.28,307.28
2018,8,28,13,30,67.0,375.0,2.9,19.1,431.0,425.21,328.92
2018,8,28,13,45,102.5,374.5,2.9,19.05,457.5,464.78,360.15
2018,8,28,14,0,138.0,374.0,2.9,19.0,484.0,525.66,406.69
2018,8,28,14,15,308.0,311.5,2.9,18.95,544.5,655.4,507.68
2018,8,28,14,30,478.0,249.0,2.9,18.9,605.0,782.83,603.71
2018,8,28,14,45,647.0,176.5,2.9,18.8,632.0,880.55,675.79
2018,8,28,15,0,816.0,104.0,2.9,18.7,659.0,951.54,725.68
2018,8,28,15,15,802.0,100.0,2.9,18.7,616.5,921.01,705.76
2018,8,28,15,30,788.0,96.0,2.9,18.7,574.0,887.47,684.58
2018,8,28,15,45,802.0,85.0,2.9,18.5,538.0,868.44,673.99
2018,8,28,16,0,816.0,74.0,2.9,18.3,502.0,835.72,653.48
2018,8,28,16,15,794.0,71.0,2.9,18.15,453.0,796.51,627.99
2018,8,28,16,30,772.0,68.0,2.9,18.0,404.0,746.49,594.09
2018,8,28,16,45,739.5,64.5,2.85,17.85,352.5,686.34,551.54
2018,8,28,17,0,707.0,61.0,2.8,17.7,301.0,626.19,507.71
2018,8,28,17,15,657.5,56.5,2.8,17.5,249.5,553.32,452.58
2018,8,28,17,30,608.0,52.0,2.8,17.3,198.0,487.3,398.84
2018,8,28,17,45,529.5,45.0,2.85,17.1,149.5,400.25,325.53
2018,8,28,18,0,451.0,38.0,2.9,16.9,101.0,320.18,254.62
2018,8,28,18,15,316.5,29.0,2.9,16.8,64.0,218.32,152.69
2018,8,28,18,30,182.0,20.0,2.9,16.7,27.0,95.29,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.6,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.0,2.05,16.35,3.0,2.56,0.0
2018,8,29,6,0,0.0,6.0,2.1,16.6,6.0,4.92,0.0
2018,8,29,6,15,0.0,12.0,2.15,16.8,12.0,9.86,2.63
2018,8,29,6,30,0.0,18.0,2.2,17.0,18.0,14.81,7.27
2018,8,29,6,45,0.0,26.0,2.2,17.2,26.0,21.42,13.28
2018,8,29,7,0,0.0,34.0,2.2,17.4,34.0,28.05,19.25
2018,8,29,7,15,0.0,45.5,2.2,17.55,45.5,37.61,27.72
2018,8,29,7,30,0.0,57.0,2.2,17.7,57.0,47.19,36.09
2018,8,29,7,45,0.0,72.5,2.2,17.9,72.5,60.13,47.29
2018,8,29,8,0,0.0,88.0,2.2,18.1,88.0,72.65,57.97
2018,8,29,8,15,0.5,115.5,2.25,18.25,116.0,93.85,72.59
2018,8,29,8,30,1.0,143.0,2.3,18.4,144.0,115.29,89.79
2018,8,29,8,45,2.5,161.0,2.35,18.6,163.0,130.17,101.42
2018,8,29,9,0,4.0,179.0,2.4,18.8,182.0,145.45,113.3
2018,8,29,9,15,3.0,175.0,2.45,18.95,177.0,143.43,111.36
2018,8,29,9,30,2.0,171.0,2.5,19.1,172.0,140.93,109.1
2018,8,29,9,45,1.5,150.5,2.55,19.25,151.5,125.0,96.08
2018,8,29,10,0,1.0,130.0,2.6,19.4,131.0,108.47,82.63
2018,8,29,10,15,2.0,133.0,2.65,19.55,134.5,111.73,85.1
2018,8,29,10,30,3.0,136.0,2.7,19.7,138.0,115.12,87.66
2018,8,29,10,45,9.5,200.0,2.75,19.8,208.0,172.98,133.53
2018,8,29,11,0,16.0,264.0,2.8,19.9,278.0,232.31,179.75
2018,8,29,11,15,31.0,314.5,2.85,19.95,341.5,295.37,228.39
2018,8,29,11,30,46.0,365.0,2.9,20.0,405.0,356.59,274.92
2018,8,29,11,45,75.0,390.5,2.95,20.05,456.5,409.45,315.14
2018,8,29,12,0,104.0,416.0,3.0,20.1,508.0,465.21,357.14
2018,8,29,12,15,166.0,419.5,3.05,20.15,565.5,546.35,418.25
2018,8,29,12,30,228.0,423.0,3.1,20.2,623.0,617.74,471.42
2018,8,29,12,45,321.0,386.5,3.1,20.25,665.0,697.95,531.19
2018,8,29,13,0,414.0,350.0,3.1,20.3,707.0,780.47,591.5
2018,8,29,13,15,353.0,364.5,3.1,20.3,665.0,731.15,555.53
2018,8,29,13,30,292.0,379.0,3.1,20.3,623.0,695.09,529.13
2018,8,29,13,45,381.0,331.5,3.1,20.3,640.0,742.09,566.44
2018,8,29,14,0,470.0,284.0,3.1,20.3,657.0,808.35,615.95
2018,8,29,14,15,649.0,202.0,3.05,20.25,695.0,914.37,693.83
2018,8,29,14,30,828.0,120.0,3.0,20.2,733.0,996.63,749.7
2018,8,29,14,45,838.0,109.5,2.95,20.2,703.0,989.39,745.09
2018,8,29,15,0,848.0,99.0,2.9,20.2,673.0,966.34,730.77
2018,8,29,15,15,832.5,97.0,2.9,20.2,630.0,947.61,720.0
2018,8,29,15,30,817.0,95.0,2.9,20.2,587.0,914.34,699.24
2018,8,29,15,45,795.0,92.5,2.8,20.05,539.5,871.65,671.52
2018,8,29,16,0,773.0,90.0,2.7,19.9,492.0,826.79,642.02
2018,8,29,16,15,647.5,105.5,2.7,19.8,419.0,717.45,565.95
2018,8,29,16,30,522.0,121.0,2.7,19.7,346.0,599.23,480.81
2018,8,29,16,45,452.0,113.5,2.7,19.55,290.0,515.25,417.73
2018,8,29,17,0,382.0,106.0,2.7,19.4,234.0,435.56,355.64
2018,8,29,17,15,349.0,91.0,2.65,19.2,192.0,377.55,309.39
2018,8,29,17,30,316.0,76.0,2.6,19.0,150.0,321.65,263.03
2018,8,29,17,45,271.5,60.5,2.6,18.8,112.5,260.79,210.91
2018,8,29,18,0,227.0,45.0,2.6,18.6,75.0,204.27,160.45
2018,8,29,18,15,171.5,31.5,2.6,18.4,48.5,149.43,98.56
2018,8,29,18,30,116.0,18.0,2.6,18.2,22.0,65.13,0.0
