Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.0,5.0,3.75,13.75,5.0,0.0,0.0
2018,9,19,6,0,46.0,10.0,3.8,13.9,10.0,8.54,0.0
2018,9,19,6,15,155.0,26.0,3.75,14.1,40.0,20.22,0.0
2018,9,19,6,30,264.0,42.0,3.7,14.3,70.0,32.42,21.43
2018,9,19,6,45,284.0,53.5,3.7,14.55,99.0,40.7,29.97
2018,9,19,7,0,304.0,65.0,3.7,14.8,128.0,48.67,37.52
2018,9,19,7,15,184.0,91.0,3.4,15.0,132.5,67.26,54.24
2018,9,19,7,30,64.0,117.0,3.1,15.2,137.0,88.04,72.63
2018,9,19,7,45,98.0,140.5,2.8,15.35,177.0,101.31,84.14
2018,9,19,8,0,132.0,164.0,2.5,15.5,217.0,116.47,97.08
2018,9,19,8,15,140.5,185.5,2.3,15.75,248.5,141.58,108.83
2018,9,19,8,30,149.0,207.0,2.1,16.0,280.0,171.75,130.75
2018,9,19,8,45,225.0,219.5,1.85,16.25,341.5,210.63,158.52
2018,9,19,9,0,301.0,232.0,1.6,16.5,403.0,257.99,194.43
2018,9,19,9,15,346.0,240.5,1.6,16.8,450.5,304.11,231.45
2018,9,19,9,30,391.0,249.0,1.6,17.1,498.0,355.48,272.68
2018,9,19,9,45,535.0,213.5,1.55,17.4,574.0,424.09,325.99
2018,9,19,10,0,679.0,178.0,1.5,17.7,650.0,507.73,390.53
2018,9,19,10,15,781.5,144.5,1.55,18.05,709.0,580.02,446.35
2018,9,19,10,30,884.0,111.0,1.6,18.4,768.0,656.23,504.16
2018,9,19,10,45,890.5,111.5,1.65,18.75,789.0,708.93,542.97
2018,9,19,11,0,897.0,112.0,1.7,19.1,810.0,759.74,579.56
2018,9,19,11,15,900.5,113.0,1.8,19.45,823.5,806.61,611.5
2018,9,19,11,30,904.0,114.0,1.9,19.8,837.0,850.9,641.04
2018,9,19,11,45,905.0,114.5,2.0,20.1,842.0,889.81,666.88
2018,9,19,12,0,906.0,115.0,2.1,20.4,847.0,925.57,690.56
2018,9,19,12,15,905.5,114.0,2.3,20.55,843.5,955.13,711.54
2018,9,19,12,30,905.0,113.0,2.5,20.7,840.0,981.11,730.23
2018,9,19,12,45,902.5,112.0,2.65,20.9,828.5,1001.47,744.67
2018,9,19,13,0,900.0,111.0,2.8,21.1,817.0,1017.97,756.71
2018,9,19,13,15,895.0,110.5,3.0,21.1,798.0,1028.6,766.08
2018,9,19,13,30,890.0,110.0,3.2,21.1,779.0,1035.24,772.96
2018,9,19,13,45,882.5,108.5,3.4,21.1,752.5,1034.24,774.89
2018,9,19,14,0,875.0,107.0,3.6,21.1,726.0,1029.26,774.29
2018,9,19,14,15,864.0,105.0,3.8,21.0,692.0,1016.24,768.64
2018,9,19,14,30,853.0,103.0,4.0,20.9,658.0,1011.76,768.87
2018,9,19,14,45,837.5,100.5,4.2,20.8,618.0,985.98,754.44
2018,9,19,15,0,822.0,98.0,4.4,20.7,578.0,956.8,737.6
2018,9,19,15,15,801.5,95.0,4.4,20.7,533.0,919.0,713.14
2018,9,19,15,30,781.0,92.0,4.4,20.7,488.0,878.5,686.62
2018,9,19,15,45,750.5,89.5,4.65,20.3,439.0,827.02,654.41
2018,9,19,16,0,720.0,87.0,4.9,19.9,390.0,780.07,624.34
2018,9,19,16,15,678.5,82.5,4.95,19.55,338.5,714.73,578.02
2018,9,19,16,30,637.0,78.0,5.0,19.2,287.0,649.7,530.35
2018,9,19,16,45,577.0,71.0,5.05,18.85,235.5,568.07,467.62
2018,9,19,17,0,517.0,64.0,5.1,18.5,184.0,489.35,404.29
2018,9,19,17,15,425.0,55.0,5.05,18.05,136.5,390.11,320.26
2018,9,19,17,30,333.0,46.0,5.0,17.6,89.0,299.27,239.62
2018,9,19,17,45,214.0,32.0,4.9,17.1,55.0,195.75,126.47
2018,9,19,18,0,95.0,18.0,4.8,16.6,21.0,64.57,0.0
2018,9,19,18,15,47.5,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,20,5,45,33.0,5.0,2.4,16.5,5.0,0.0,0.0
2018,9,20,6,0,66.0,10.0,2.4,16.6,10.0,8.54,0.0
2018,9,20,6,15,198.0,23.0,2.4,17.0,40.5,19.43,0.0
2018,9,20,6,30,330.0,36.0,2.4,17.4,71.0,29.93,18.92
2018,9,20,6,45,430.5,45.5,2.4,17.85,117.5,37.02,26.35
2018,9,20,7,0,531.0,55.0,2.4,18.3,164.0,44.09,32.97
2018,9,20,7,15,593.5,60.5,2.3,18.65,215.0,47.62,36.28
2018,9,20,7,30,656.0,66.0,2.2,19.0,266.0,51.22,39.46
2018,9,20,7,45,698.0,71.0,2.15,19.3,318.0,54.25,42.03
2018,9,20,8,0,740.0,76.0,2.1,19.6,370.0,62.38,48.95
2018,9,20,8,15,769.0,79.5,2.0,20.0,420.0,107.74,60.18
2018,9,20,8,30,798.0,83.0,1.9,20.4,470.0,168.45,98.1
2018,9,20,8,45,819.5,85.5,1.8,20.75,516.0,230.3,147.16
2018,9,20,9,0,841.0,88.0,1.7,21.1,562.0,294.28,201.72
2018,9,20,9,15,857.5,89.5,1.65,21.5,603.5,360.46,258.64
2018,9,20,9,30,874.0,91.0,1.6,21.9,645.0,423.81,312.29
2018,9,20,9,45,888.0,92.0,1.5,22.25,681.0,486.12,363.33
2018,9,20,10,0,902.0,93.0,1.4,22.6,717.0,548.35,412.19
2018,9,20,10,15,910.0,94.0,1.45,22.9,745.5,606.82,457.36
2018,9,20,10,30,918.0,95.0,1.5,23.2,774.0,663.98,500.07
2018,9,20,10,45,924.0,95.5,1.5,23.45,795.0,717.76,538.79
2018,9,20,11,0,930.0,96.0,1.5,23.7,816.0,769.5,574.7
2018,9,20,11,15,933.0,96.5,1.6,23.85,829.0,816.69,606.16
2018,9,20,11,30,936.0,97.0,1.7,24.0,842.0,861.12,635.59
2018,9,20,11,45,937.5,97.0,1.8,24.1,847.0,900.83,661.91
2018,9,20,12,0,939.0,97.0,1.9,24.2,852.0,937.29,686.08
2018,9,20,12,15,938.5,97.0,2.0,24.25,849.0,968.5,706.99
2018,9,20,12,30,938.0,97.0,2.1,24.3,846.0,996.04,725.63
2018,9,20,12,45,936.5,96.0,2.2,24.35,835.0,1017.74,740.64
2018,9,20,13,0,935.0,95.0,2.3,24.4,824.0,1035.48,753.29
2018,9,20,13,15,930.5,94.0,2.4,24.35,804.5,1046.2,761.92
2018,9,20,13,30,926.0,93.0,2.5,24.3,785.0,1052.79,768.13
2018,9,20,13,45,919.0,92.0,2.6,24.25,758.5,1052.71,770.25
2018,9,20,14,0,912.0,91.0,2.7,24.2,732.0,1048.53,769.91
2018,9,20,14,15,902.0,89.0,2.7,24.1,698.0,1036.07,763.49
2018,9,20,14,30,892.0,87.0,2.7,24.0,664.0,1019.69,754.71
2018,9,20,14,45,878.0,85.5,2.75,23.9,624.0,996.17,741.8
2018,9,20,15,0,864.0,84.0,2.8,23.8,584.0,969.22,726.61
2018,9,20,15,15,845.0,81.5,2.8,23.8,538.5,943.78,711.66
2018,9,20,15,30,826.0,79.0,2.8,23.8,493.0,904.34,687.03
2018,9,20,15,45,800.0,75.5,2.85,23.45,443.5,854.63,656.24
2018,9,20,16,0,774.0,72.0,2.9,23.1,394.0,803.12,623.37
2018,9,20,16,15,737.0,68.0,2.9,22.65,342.5,740.19,581.09
2018,9,20,16,30,700.0,64.0,2.9,22.2,291.0,677.01,537.03
2018,9,20,16,45,644.5,59.0,2.9,21.8,239.0,604.2,483.56
2018,9,20,17,0,589.0,54.0,2.9,21.4,187.0,529.05,425.57
2018,9,20,17,15,500.5,47.0,2.9,20.8,139.0,432.08,346.79
2018,9,20,17,30,412.0,40.0,2.9,20.2,91.0,341.7,267.75
2018,9,20,17,45,276.5,28.5,2.85,19.6,56.0,221.54,128.74
2018,9,20,18,0,141.0,17.0,2.8,19.0,21.0,87.38,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.7,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,5,45,34.5,5.0,1.15,15.45,5.0,0.0,0.0
2018,9,21,6,0,69.0,10.0,1.1,15.5,10.0,8.54,0.0
2018,9,21,6,15,203.0,22.5,1.25,15.8,39.5,19.07,0.0
2018,9,21,6,30,337.0,35.0,1.4,16.1,69.0,29.14,18.22
2018,9,21,6,45,434.5,43.5,1.5,16.4,114.5,35.4,25.09
2018,9,21,7,0,532.0,52.0,1.6,16.7,160.0,41.68,31.08
2018,9,21,7,15,594.5,58.5,1.65,17.0,211.5,46.12,35.21
2018,9,21,7,30,657.0,65.0,1.7,17.3,263.0,50.53,39.15
2018,9,21,7,45,668.5,74.0,1.8,17.6,307.0,56.23,44.08
2018,9,21,8,0,680.0,83.0,1.9,17.9,351.0,61.62,48.63
2018,9,21,8,15,550.5,116.0,1.95,18.35,351.5,117.07,74.76
2018,9,21,8,30,421.0,149.0,2.0,18.8,352.0,163.75,111.19
2018,9,21,8,45,255.5,195.0,2.05,19.25,321.5,198.69,146.19
2018,9,21,9,0,90.0,241.0,2.1,19.7,291.0,212.27,163.69
2018,9,21,9,15,75.0,252.0,2.1,20.05,296.0,225.55,174.67
2018,9,21,9,30,60.0,263.0,2.1,20.4,301.0,236.76,183.67
2018,9,21,9,45,64.5,280.5,2.15,20.75,323.5,259.99,201.57
2018,9,21,10,0,69.0,298.0,2.2,21.1,346.0,284.06,219.89
2018,9,21,10,15,112.0,321.5,2.2,21.35,402.5,341.06,263.44
2018,9,21,10,30,155.0,345.0,2.2,21.6,459.0,399.39,307.42
2018,9,21,10,45,135.0,349.0,2.2,21.85,450.5,403.24,309.65
2018,9,21,11,0,115.0,353.0,2.2,22.1,442.0,404.65,310.12
2018,9,21,11,15,81.5,343.5,2.25,22.2,407.0,369.58,283.4
2018,9,21,11,30,48.0,334.0,2.3,22.3,372.0,340.58,260.94
2018,9,21,11,45,45.5,334.0,2.35,22.35,370.0,343.7,263.36
2018,9,21,12,0,43.0,334.0,2.4,22.4,368.0,346.42,265.36
2018,9,21,12,15,47.0,338.5,2.45,22.35,376.0,359.24,275.28
2018,9,21,12,30,51.0,343.0,2.5,22.3,384.0,372.3,285.38
2018,9,21,12,45,51.0,337.5,2.55,22.2,378.0,371.28,284.96
2018,9,21,13,0,51.0,332.0,2.6,22.1,372.0,369.95,284.42
2018,9,21,13,15,48.0,322.0,2.65,21.95,358.5,360.49,277.77
2018,9,21,13,30,45.0,312.0,2.7,21.8,345.0,350.58,270.81
2018,9,21,13,45,188.0,269.0,2.8,21.6,401.0,473.78,369.77
2018,9,21,14,0,331.0,226.0,2.9,21.4,457.0,620.16,482.24
2018,9,21,14,15,602.0,157.5,2.9,21.2,553.0,831.0,638.39
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,1002.84,756.39
2018,9,21,14,45,859.5,86.5,2.9,20.8,609.5,978.75,740.77
2018,9,21,15,0,846.0,84.0,2.9,20.6,570.0,951.25,724.67
2018,9,21,15,15,826.5,81.5,2.9,20.6,525.0,925.61,709.24
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,886.04,683.99
2018,9,21,15,45,780.5,76.0,2.85,20.1,431.5,836.98,652.63
2018,9,21,16,0,754.0,73.0,2.8,19.6,383.0,786.2,619.32
2018,9,21,16,15,716.5,69.0,2.75,19.2,332.0,723.47,575.96
2018,9,21,16,30,679.0,65.0,2.7,18.8,281.0,665.88,534.94
2018,9,21,16,45,623.0,59.0,2.65,18.45,229.5,587.26,475.86
2018,9,21,17,0,567.0,53.0,2.6,18.1,178.0,511.4,416.15
2018,9,21,17,15,476.5,45.5,2.55,17.7,131.0,413.65,335.12
2018,9,21,17,30,386.0,38.0,2.5,17.3,84.0,323.03,254.17
2018,9,21,17,45,254.5,26.5,2.5,16.85,51.0,204.57,102.36
2018,9,21,18,0,123.0,15.0,2.5,16.4,18.0,76.24,0.0
2018,9,21,18,15,61.5,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.8,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.9,9.0,7.68,0.0
2018,9,22,6,15,191.5,22.0,2.1,14.1,38.0,18.68,0.0
2018,9,22,6,30,321.0,35.0,2.1,14.3,67.0,29.2,18.18
2018,9,22,6,45,323.0,36.0,2.1,14.55,84.5,28.6,19.33
2018,9,22,7,0,325.0,37.0,2.1,14.8,102.0,28.46,19.62
2018,9,22,7,15,162.5,45.5,2.0,15.0,78.0,33.33,24.14
2018,9,22,7,30,0.0,54.0,1.9,15.2,54.0,44.69,34.31
2018,9,22,7,45,0.0,68.5,1.8,15.35,68.5,56.75,44.96
2018,9,22,8,0,0.0,83.0,1.7,15.5,83.0,68.23,54.95
2018,9,22,8,15,0.0,94.0,1.65,15.75,94.0,77.15,59.69
2018,9,22,8,30,0.0,105.0,1.6,16.0,105.0,86.16,66.94
2018,9,22,8,45,1.0,132.0,1.55,16.25,132.5,107.87,84.56
2018,9,22,9,0,2.0,159.0,1.5,16.5,160.0,129.99,102.26
2018,9,22,9,15,3.5,174.0,1.55,16.7,176.0,143.37,112.71
2018,9,22,9,30,5.0,189.0,1.6,16.9,192.0,157.1,123.41
2018,9,22,9,45,6.5,198.5,1.7,17.15,202.5,166.73,130.78
2018,9,22,10,0,8.0,208.0,1.8,17.4,213.0,176.59,138.34
2018,9,22,10,15,12.5,230.5,1.9,17.55,239.0,199.22,156.09
2018,9,22,10,30,17.0,253.0,2.0,17.7,265.0,222.71,174.41
2018,9,22,10,45,16.0,252.5,2.15,17.9,264.5,223.64,174.87
2018,9,22,11,0,15.0,252.0,2.3,18.1,264.0,224.31,175.22
2018,9,22,11,15,14.5,254.0,2.45,18.15,265.5,227.36,177.55
2018,9,22,11,30,14.0,256.0,2.6,18.2,267.0,230.31,179.82
2018,9,22,11,45,15.5,264.5,2.8,18.3,277.0,240.71,188.0
2018,9,22,12,0,17.0,273.0,3.0,18.4,287.0,251.34,196.36
2018,9,22,12,15,24.0,291.5,3.2,18.45,310.5,276.52,216.29
2018,9,22,12,30,31.0,310.0,3.4,18.5,334.0,320.34,250.53
2018,9,22,12,45,36.0,315.5,3.6,18.5,343.5,334.49,261.79
2018,9,22,13,0,41.0,321.0,3.8,18.5,353.0,349.02,273.49
2018,9,22,13,15,46.5,316.5,3.9,18.5,351.5,353.65,277.62
2018,9,22,13,30,52.0,312.0,4.0,18.5,350.0,358.26,281.83
2018,9,22,13,45,205.0,273.5,4.1,18.55,416.5,518.35,410.32
2018,9,22,14,0,358.0,235.0,4.2,18.6,483.0,658.16,519.62
2018,9,22,14,15,623.5,159.5,4.2,18.6,566.5,855.37,668.7
2018,9,22,14,30,889.0,84.0,4.2,18.6,650.0,1012.76,779.69
2018,9,22,14,45,876.5,81.5,4.2,18.6,610.5,989.31,763.9
2018,9,22,15,0,864.0,79.0,4.2,18.6,571.0,962.36,747.11
2018,9,22,15,15,845.0,76.5,4.2,18.6,525.5,925.88,723.51
2018,9,22,15,30,826.0,74.0,4.2,18.6,480.0,896.98,705.17
2018,9,22,15,45,800.5,71.5,4.15,18.5,431.5,848.95,672.67
2018,9,22,16,0,775.0,69.0,4.1,18.4,383.0,799.1,638.3
2018,9,22,16,15,737.0,65.0,4.15,18.15,331.5,735.26,593.21
2018,9,22,16,30,699.0,61.0,4.2,17.9,280.0,671.28,546.38
2018,9,22,16,45,640.5,56.0,4.25,17.7,228.0,596.15,488.64
2018,9,22,17,0,582.0,51.0,4.3,17.5,176.0,519.19,426.7
2018,9,22,17,15,485.5,44.0,4.35,17.2,129.0,417.5,340.94
2018,9,22,17,30,389.0,37.0,4.4,16.9,82.0,323.35,254.64
2018,9,22,17,45,237.0,24.5,4.45,16.55,47.5,190.26,71.44
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,53.99,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.05,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.3,14.25,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.3,14.3,9.0,7.68,0.0
2018,9,23,6,15,164.5,23.0,3.45,14.6,36.5,17.96,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.9,64.0,28.75,17.47
2018,9,23,6,45,355.5,47.0,3.8,15.2,103.0,38.32,27.63
2018,9,23,7,0,431.0,57.0,4.0,15.5,142.0,45.48,34.5
2018,9,23,7,15,437.5,72.5,4.0,15.65,180.5,54.49,42.77
2018,9,23,7,30,444.0,88.0,4.0,15.8,219.0,64.77,51.96
2018,9,23,7,45,477.5,99.5,3.95,16.0,264.5,72.14,58.4
2018,9,23,8,0,511.0,111.0,3.9,16.2,310.0,79.24,64.47
2018,9,23,8,15,470.5,135.5,3.85,16.4,337.0,126.03,84.99
2018,9,23,8,30,430.0,160.0,3.8,16.6,364.0,174.51,120.85
2018,9,23,8,45,426.0,179.0,3.7,16.8,398.0,221.5,159.62
2018,9,23,9,0,422.0,198.0,3.6,17.0,432.0,268.2,199.91
2018,9,23,9,15,564.0,170.0,3.55,17.15,507.0,326.09,245.84
2018,9,23,9,30,706.0,142.0,3.5,17.3,582.0,401.47,307.16
2018,9,23,9,45,766.0,129.0,3.5,17.5,630.5,466.62,361.7
2018,9,23,10,0,826.0,116.0,3.5,17.7,679.0,534.4,417.34
2018,9,23,10,15,861.0,108.0,3.5,17.8,716.0,595.13,466.64
2018,9,23,10,30,896.0,100.0,3.5,17.9,753.0,658.38,516.55
2018,9,23,10,45,904.0,100.0,3.5,18.05,774.5,711.87,557.66
2018,9,23,11,0,912.0,100.0,3.5,18.2,796.0,763.54,596.22
2018,9,23,11,15,916.0,100.5,3.55,18.25,809.0,810.56,629.28
2018,9,23,11,30,920.0,101.0,3.6,18.3,822.0,854.97,660.24
2018,9,23,11,45,922.5,100.0,3.7,18.35,826.5,893.75,687.37
2018,9,23,12,0,925.0,99.0,3.8,18.4,831.0,929.35,712.26
2018,9,23,12,15,927.0,97.0,4.0,18.4,828.0,960.08,734.54
2018,9,23,12,30,929.0,95.0,4.2,18.4,825.0,987.25,754.46
2018,9,23,12,45,933.0,91.5,4.45,18.35,815.5,1010.97,772.84
2018,9,23,13,0,937.0,88.0,4.7,18.3,806.0,1030.86,789.39
2018,9,23,13,15,932.5,87.5,4.9,18.2,787.0,1041.77,799.62
2018,9,23,13,30,928.0,87.0,5.1,18.1,768.0,1048.56,807.21
2018,9,23,13,45,920.0,86.5,5.3,18.0,741.0,1047.67,809.63
2018,9,23,14,0,912.0,86.0,5.5,17.9,714.0,1042.7,809.33
2018,9,23,14,15,901.5,84.5,5.45,17.8,680.0,1029.98,801.76
2018,9,23,14,30,891.0,83.0,5.4,17.7,646.0,1013.37,791.63
2018,9,23,14,45,875.5,82.0,5.4,17.6,606.0,988.7,776.23
2018,9,23,15,0,860.0,81.0,5.4,17.5,566.0,960.67,758.45
2018,9,23,15,15,840.5,78.5,5.4,17.5,520.5,934.5,741.67
2018,9,23,15,30,821.0,76.0,5.4,17.5,475.0,894.48,714.59
2018,9,23,15,45,793.0,73.0,5.15,17.3,426.0,843.57,678.2
2018,9,23,16,0,765.0,70.0,4.9,17.1,377.0,791.02,640.05
2018,9,23,16,15,725.0,66.5,4.8,16.95,325.5,726.39,592.5
2018,9,23,16,30,685.0,63.0,4.7,16.8,274.0,661.71,543.46
2018,9,23,16,45,623.5,58.0,4.55,16.6,222.5,585.44,483.26
2018,9,23,17,0,562.0,53.0,4.4,16.4,171.0,506.89,418.66
2018,9,23,17,15,460.0,45.5,4.35,16.2,124.0,401.6,328.63
2018,9,23,17,30,358.0,38.0,4.3,16.0,77.0,303.94,237.81
2018,9,23,17,45,214.5,24.5,4.2,15.75,44.5,174.03,32.65
2018,9,23,18,0,71.0,11.0,4.1,15.5,12.0,45.85,0.0
2018,9,23,18,15,35.5,5.5,4.0,15.4,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.71,0.0
2018,9,24,6,15,0.0,10.5,0.35,14.1,10.5,8.96,0.0
2018,9,24,6,30,0.0,19.0,0.4,14.3,19.0,15.67,6.88
2018,9,24,6,45,0.0,33.5,0.5,14.45,33.5,27.7,18.55
2018,9,24,7,0,0.0,48.0,0.6,14.6,48.0,39.35,29.28
2018,9,24,7,15,0.0,67.0,0.7,14.85,67.0,54.14,42.65
2018,9,24,7,30,0.0,86.0,0.8,15.1,86.0,68.76,55.63
2018,9,24,7,45,1.5,103.5,0.85,15.35,104.0,82.18,67.34
2018,9,24,8,0,3.0,121.0,0.9,15.6,122.0,95.49,78.74
2018,9,24,8,15,5.0,139.5,0.9,16.0,141.5,110.75,87.33
2018,9,24,8,30,7.0,158.0,0.9,16.4,161.0,126.68,99.84
2018,9,24,8,45,27.5,189.0,0.85,16.75,203.5,153.68,120.41
2018,9,24,9,0,48.0,220.0,0.8,17.1,246.0,186.83,145.86
2018,9,24,9,15,82.5,249.0,0.85,17.55,298.5,226.66,176.24
2018,9,24,9,30,117.0,278.0,0.9,18.0,351.0,273.33,211.96
2018,9,24,9,45,128.0,296.0,0.95,18.4,379.5,305.13,236.32
2018,9,24,10,0,139.0,314.0,1.0,18.8,408.0,338.48,261.65
2018,9,24,10,15,135.0,327.5,1.05,19.25,422.0,361.02,278.41
2018,9,24,10,30,131.0,341.0,1.1,19.7,436.0,383.13,294.59
2018,9,24,10,45,127.5,350.5,1.15,20.1,445.0,401.62,307.93
2018,9,24,11,0,124.0,360.0,1.2,20.5,454.0,419.62,320.75
2018,9,24,11,15,123.5,366.0,1.35,20.65,461.0,436.17,333.17
2018,9,24,11,30,123.0,372.0,1.5,20.8,468.0,452.37,345.29
2018,9,24,11,45,125.5,375.0,1.65,21.0,473.5,467.82,356.88
2018,9,24,12,0,128.0,378.0,1.8,21.2,479.0,483.01,368.26
2018,9,24,12,15,124.5,375.0,1.95,21.15,473.0,486.26,371.21
2018,9,24,12,30,121.0,372.0,2.1,21.1,467.0,488.61,373.59
2018,9,24,12,45,96.0,356.5,2.25,21.1,431.0,436.63,335.54
2018,9,24,13,0,71.0,341.0,2.4,21.1,395.0,401.13,309.24
2018,9,24,13,15,87.0,337.5,2.55,20.95,402.0,418.26,323.63
2018,9,24,13,30,103.0,334.0,2.7,20.8,409.0,435.56,337.98
2018,9,24,13,45,243.5,285.5,2.8,20.65,454.5,572.33,445.0
2018,9,24,14,0,384.0,237.0,2.9,20.5,500.0,687.68,533.58
2018,9,24,14,15,641.5,161.0,2.95,20.25,574.5,875.64,672.34
2018,9,24,14,30,899.0,85.0,3.0,20.0,649.0,1023.73,774.6
2018,9,24,14,45,884.0,83.0,3.1,19.8,608.0,998.17,759.1
2018,9,24,15,0,869.0,81.0,3.2,19.6,567.0,969.18,742.79
2018,9,24,15,15,849.0,78.5,3.2,19.6,521.0,942.29,726.44
2018,9,24,15,30,829.0,76.0,3.2,19.6,475.0,901.53,700.21
2018,9,24,15,45,800.5,73.5,3.2,19.1,425.5,850.54,667.61
2018,9,24,16,0,772.0,71.0,3.2,18.6,376.0,797.88,632.92
2018,9,24,16,15,730.0,67.0,3.25,18.25,323.5,730.6,586.06
2018,9,24,16,30,688.0,63.0,3.3,17.9,271.0,663.42,537.38
2018,9,24,16,45,625.5,57.5,3.3,17.6,219.0,585.83,477.98
2018,9,24,17,0,563.0,52.0,3.3,17.3,167.0,505.85,413.68
2018,9,24,17,15,462.5,43.5,3.2,16.95,120.0,400.53,324.62
2018,9,24,17,30,362.0,35.0,3.1,16.6,73.0,303.48,233.21
2018,9,24,17,45,219.0,22.5,3.0,16.25,42.0,172.54,0.0
2018,9,24,18,0,76.0,10.0,2.9,15.9,11.0,47.49,0.0
2018,9,24,18,15,38.0,5.0,2.7,15.8,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,9,25,6,15,14.0,8.0,1.05,14.45,9.5,6.83,0.0
2018,9,25,6,30,28.0,14.0,1.0,14.7,17.0,11.91,3.68
2018,9,25,6,45,14.0,24.0,0.9,15.0,25.5,20.36,12.07
2018,9,25,7,0,0.0,34.0,0.8,15.3,34.0,28.07,19.23
2018,9,25,7,15,0.0,44.5,0.8,15.55,44.5,36.79,27.17
2018,9,25,7,30,0.0,55.0,0.8,15.8,55.0,45.53,34.99
2018,9,25,7,45,0.0,69.0,0.8,16.05,69.0,57.04,45.12
2018,9,25,8,0,0.0,83.0,0.8,16.3,83.0,68.12,54.7
2018,9,25,8,15,0.0,91.0,0.9,16.55,91.0,74.79,57.54
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,81.46,62.85
2018,9,25,8,45,0.0,119.5,1.15,17.1,119.5,97.96,76.19
2018,9,25,9,0,0.0,140.0,1.3,17.4,140.0,114.67,89.54
2018,9,25,9,15,1.5,159.5,1.45,17.65,160.5,131.33,102.7
2018,9,25,9,30,3.0,179.0,1.6,17.9,181.0,148.44,116.13
2018,9,25,9,45,5.0,190.0,1.75,18.2,193.5,159.31,124.47
2018,9,25,10,0,7.0,201.0,1.9,18.5,206.0,170.52,133.08
2018,9,25,10,15,10.5,221.0,2.0,18.7,228.5,190.44,148.63
2018,9,25,10,30,14.0,241.0,2.1,18.9,251.0,211.06,164.64
2018,9,25,10,45,14.5,247.0,2.2,19.15,257.5,218.3,170.03
2018,9,25,11,0,15.0,253.0,2.3,19.4,264.0,225.6,175.5
2018,9,25,11,15,17.0,263.0,2.4,19.55,276.0,237.66,184.79
2018,9,25,11,30,19.0,273.0,2.5,19.7,288.0,250.02,194.3
2018,9,25,11,45,25.5,293.0,2.55,19.85,313.0,288.95,224.4
2018,9,25,12,0,32.0,313.0,2.6,20.0,338.0,317.91,246.55
2018,9,25,12,15,32.5,311.5,2.65,20.0,337.0,320.84,248.83
2018,9,25,12,30,33.0,310.0,2.7,20.0,336.0,323.63,251.15
2018,9,25,12,45,32.5,305.0,2.75,20.0,330.0,321.71,249.89
2018,9,25,13,0,32.0,300.0,2.8,20.0,324.0,319.55,248.49
2018,9,25,13,15,43.0,303.5,2.85,19.95,335.0,337.84,263.3
2018,9,25,13,30,54.0,307.0,2.9,19.9,346.0,356.62,278.46
2018,9,25,13,45,201.5,268.0,2.9,19.8,406.0,488.43,384.38
2018,9,25,14,0,349.0,229.0,2.9,19.7,466.0,643.49,503.28
2018,9,25,14,15,613.5,157.5,2.85,19.6,549.0,843.25,651.27
2018,9,25,14,30,878.0,86.0,2.8,19.5,632.0,1003.53,761.23
2018,9,25,14,45,863.0,83.5,2.8,19.35,591.5,977.52,744.19
2018,9,25,15,0,848.0,81.0,2.8,19.2,551.0,948.15,726.64
2018,9,25,15,15,827.5,79.0,2.8,19.2,506.0,921.79,710.65
2018,9,25,15,30,807.0,77.0,2.8,19.2,461.0,881.66,684.84
2018,9,25,15,45,780.0,73.5,2.7,18.85,412.5,831.28,651.54
2018,9,25,16,0,753.0,70.0,2.6,18.5,364.0,779.25,616.34
2018,9,25,16,15,713.0,66.0,2.55,18.2,313.0,714.32,570.74
2018,9,25,16,30,673.0,62.0,2.5,17.9,262.0,655.06,527.68
2018,9,25,16,45,611.5,56.0,2.45,17.55,211.0,572.63,464.84
2018,9,25,17,0,550.0,50.0,2.4,17.2,160.0,493.49,401.47
2018,9,25,17,15,449.5,41.5,2.4,16.85,114.0,389.06,313.6
2018,9,25,17,30,349.0,33.0,2.4,16.5,68.0,293.19,221.16
2018,9,25,17,45,210.5,21.5,2.45,16.2,39.0,164.09,0.0
2018,9,25,18,0,72.0,10.0,2.5,15.9,10.0,45.37,0.0
2018,9,25,18,15,36.0,5.0,2.45,15.75,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,13.95,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.0,3.0,0.0,0.0
2018,9,26,6,15,0.0,12.0,1.5,14.3,12.0,10.24,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.6,21.0,17.34,7.65
2018,9,26,6,45,0.0,36.5,1.5,14.85,36.5,29.86,20.24
2018,9,26,7,0,0.0,52.0,1.5,15.1,52.0,42.16,31.59
2018,9,26,7,15,0.0,70.0,1.4,15.3,70.0,56.14,44.27
2018,9,26,7,30,0.0,88.0,1.3,15.5,88.0,70.0,56.63
2018,9,26,7,45,1.5,104.0,1.25,15.75,104.5,82.37,67.43
2018,9,26,8,0,3.0,120.0,1.2,16.0,121.0,94.64,77.93
2018,9,26,8,15,2.5,119.0,1.1,16.25,120.0,95.83,75.04
2018,9,26,8,30,2.0,118.0,1.0,16.5,119.0,96.32,75.14
2018,9,26,8,45,4.0,141.5,0.95,16.8,143.5,115.76,90.7
2018,9,26,9,0,6.0,165.0,0.9,17.1,168.0,135.78,106.51
2018,9,26,9,15,11.0,190.5,0.85,17.45,197.0,158.97,124.58
2018,9,26,9,30,16.0,216.0,0.8,17.8,226.0,183.2,143.29
2018,9,26,9,45,27.0,241.5,0.75,18.1,259.5,213.18,166.29
2018,9,26,10,0,38.0,267.0,0.7,18.4,293.0,244.38,189.97
2018,9,26,10,15,53.0,290.5,0.7,18.85,328.0,278.15,215.36
2018,9,26,10,30,68.0,314.0,0.7,19.3,363.0,314.22,242.16
2018,9,26,10,45,83.5,332.5,0.7,19.7,394.0,348.34,267.24
2018,9,26,11,0,99.0,351.0,0.7,20.1,425.0,384.41,293.45
2018,9,26,11,15,112.0,359.5,0.7,20.55,444.5,410.89,312.31
2018,9,26,11,30,125.0,368.0,0.7,21.0,464.0,451.62,341.19
2018,9,26,11,45,181.0,366.5,0.7,21.5,507.0,508.1,381.91
2018,9,26,12,0,237.0,365.0,0.7,22.0,550.0,567.84,424.01
2018,9,26,12,15,239.5,362.0,0.75,22.45,548.0,579.69,431.7
2018,9,26,12,30,242.0,359.0,0.8,22.9,546.0,609.06,451.66
2018,9,26,12,45,246.0,355.0,0.85,23.35,542.5,620.33,459.28
2018,9,26,13,0,250.0,351.0,0.9,23.8,539.0,630.43,466.33
2018,9,26,13,15,259.0,339.0,1.1,23.8,529.5,635.49,472.46
2018,9,26,13,30,268.0,327.0,1.3,23.8,520.0,639.13,477.6
2018,9,26,13,45,246.5,317.0,1.55,23.8,489.5,612.54,461.1
2018,9,26,14,0,225.0,307.0,1.8,23.8,459.0,562.02,427.59
2018,9,26,14,15,177.0,290.0,2.1,23.45,406.0,497.34,382.53
2018,9,26,14,30,129.0,273.0,2.4,23.1,353.0,432.06,335.34
2018,9,26,14,45,138.5,246.5,2.7,22.7,327.0,412.54,323.51
2018,9,26,15,0,148.0,220.0,3.0,22.3,301.0,391.66,310.11
2018,9,26,15,15,214.0,203.0,3.0,22.3,309.5,435.6,346.94
2018,9,26,15,30,280.0,186.0,3.0,22.3,318.0,496.03,395.34
2018,9,26,15,45,313.0,158.5,3.35,21.3,291.0,486.88,392.6
2018,9,26,16,0,346.0,131.0,3.7,20.3,264.0,494.45,402.32
2018,9,26,16,15,341.5,110.0,3.8,19.7,225.5,453.82,372.34
2018,9,26,16,30,337.0,89.0,3.9,19.1,187.0,411.64,340.09
2018,9,26,16,45,209.0,70.0,4.0,18.55,127.0,257.76,213.67
2018,9,26,17,0,81.0,51.0,4.1,18.0,67.0,119.94,96.54
2018,9,26,17,15,73.0,37.5,4.05,17.6,48.5,96.42,75.35
2018,9,26,17,30,65.0,24.0,4.0,17.2,30.0,84.67,59.48
2018,9,26,17,45,40.5,14.5,3.9,16.85,17.5,48.51,0.0
2018,9,26,18,0,16.0,5.0,3.8,16.5,5.0,4.27,0.0
2018,9,26,18,15,8.0,2.5,3.6,16.4,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.1,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.1,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.3,5.5,4.69,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.5,10.0,8.22,0.49
2018,9,27,6,45,0.0,17.5,1.5,14.7,17.5,14.4,6.84
2018,9,27,7,0,0.0,25.0,1.5,14.9,25.0,20.6,12.6
2018,9,27,7,15,0.0,31.0,1.45,15.05,31.0,25.57,17.2
2018,9,27,7,30,0.0,37.0,1.4,15.2,37.0,30.54,21.71
2018,9,27,7,45,0.0,56.0,1.3,15.35,56.0,46.35,35.78
2018,9,27,8,0,0.0,75.0,1.2,15.5,75.0,62.01,49.53
2018,9,27,8,15,0.0,99.5,1.2,15.75,99.5,81.18,63.13
2018,9,27,8,30,0.0,124.0,1.2,16.0,124.0,100.57,78.97
2018,9,27,8,45,1.0,140.5,1.25,16.2,141.0,114.38,89.98
2018,9,27,9,0,2.0,157.0,1.3,16.4,158.0,128.51,101.16
2018,9,27,9,15,4.5,172.5,1.3,16.65,175.0,142.68,112.23
2018,9,27,9,30,7.0,188.0,1.3,16.9,192.0,157.34,123.63
2018,9,27,9,45,10.0,204.0,1.35,17.1,210.5,173.12,135.93
2018,9,27,10,0,13.0,220.0,1.4,17.3,229.0,189.46,148.63
2018,9,27,10,15,20.0,246.0,1.45,17.45,260.0,217.05,170.19
2018,9,27,10,30,27.0,272.0,1.5,17.6,291.0,252.17,197.44
2018,9,27,10,45,33.0,289.0,1.55,17.8,313.0,275.54,215.3
2018,9,27,11,0,39.0,306.0,1.6,18.0,335.0,299.95,233.9
2018,9,27,11,15,45.0,317.5,1.65,18.05,351.5,320.2,249.39
2018,9,27,11,30,51.0,329.0,1.7,18.1,368.0,341.2,265.44
2018,9,27,11,45,65.0,338.5,1.75,18.2,388.5,367.75,285.86
2018,9,27,12,0,79.0,348.0,1.8,18.3,409.0,395.46,307.06
2018,9,27,12,15,115.5,357.5,1.95,18.25,446.5,462.25,358.33
2018,9,27,12,30,152.0,367.0,2.1,18.2,484.0,514.88,398.58
2018,9,27,12,45,171.0,361.5,2.2,18.2,491.0,536.07,415.13
2018,9,27,13,0,190.0,356.0,2.3,18.2,498.0,557.13,431.84
2018,9,27,13,15,182.0,345.5,2.5,18.1,478.5,545.31,424.26
2018,9,27,13,30,174.0,335.0,2.7,18.0,459.0,532.2,415.84
2018,9,27,13,45,198.0,318.0,2.9,17.9,454.5,542.96,426.28
2018,9,27,14,0,222.0,301.0,3.1,17.8,450.0,552.62,435.88
2018,9,27,14,15,180.5,287.0,3.3,17.65,404.0,498.03,395.13
2018,9,27,14,30,139.0,273.0,3.5,17.5,358.0,442.89,353.38
2018,9,27,14,45,164.5,253.0,3.75,17.3,347.0,447.16,359.49
2018,9,27,15,0,190.0,233.0,4.0,17.1,336.0,449.73,364.1
2018,9,27,15,15,176.0,211.0,4.0,17.1,300.5,409.84,333.61
2018,9,27,15,30,162.0,189.0,4.0,17.1,265.0,369.51,302.5
2018,9,27,15,45,167.5,169.5,4.15,16.65,240.5,350.03,288.8
2018,9,27,16,0,173.0,150.0,4.3,16.2,216.0,329.42,273.8
2018,9,27,16,15,94.5,104.0,4.3,16.0,139.5,200.53,166.48
2018,9,27,16,30,16.0,58.0,4.3,15.8,63.0,66.13,51.29
2018,9,27,16,45,8.0,37.5,4.25,15.6,40.0,37.05,26.22
2018,9,27,17,0,0.0,17.0,4.2,15.4,17.0,13.98,6.19
2018,9,27,17,15,0.0,12.5,4.15,15.25,12.5,10.27,2.87
2018,9,27,17,30,0.0,8.0,4.1,15.1,8.0,6.57,0.0
2018,9,27,17,45,0.0,4.5,4.05,14.95,4.5,3.84,0.0
2018,9,27,18,0,0.0,1.0,4.0,14.8,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,3.9,14.8,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.5,14.95,3.0,2.56,0.0
2018,9,28,6,30,0.0,5.0,2.6,15.1,5.0,4.1,0.0
2018,9,28,6,45,0.0,6.5,2.7,15.2,6.5,5.33,0.0
2018,9,28,7,0,0.0,8.0,2.8,15.3,8.0,6.57,0.14
2018,9,28,7,15,0.0,15.0,2.75,15.45,15.0,12.33,5.35
2018,9,28,7,30,0.0,22.0,2.7,15.6,22.0,18.12,10.56
2018,9,28,7,45,0.0,49.5,2.7,15.7,49.5,40.94,30.9
2018,9,28,8,0,0.0,77.0,2.7,15.8,77.0,63.5,50.78
2018,9,28,8,15,0.0,95.5,2.75,15.95,95.5,78.13,60.56
2018,9,28,8,30,0.0,114.0,2.8,16.1,114.0,92.97,72.73
2018,9,28,8,45,0.0,125.0,2.8,16.25,125.0,102.22,80.13
2018,9,28,9,0,0.0,136.0,2.8,16.4,136.0,111.53,87.53
2018,9,28,9,15,1.0,151.5,2.9,16.55,152.0,124.86,98.15
2018,9,28,9,30,2.0,167.0,3.0,16.7,168.0,138.49,108.96
2018,9,28,9,45,6.5,192.5,3.1,16.85,196.5,162.21,127.88
2018,9,28,10,0,11.0,218.0,3.2,17.0,225.0,186.87,147.44
2018,9,28,10,15,17.0,241.0,3.25,17.1,252.5,211.26,166.72
2018,9,28,10,30,23.0,264.0,3.3,17.2,280.0,236.72,186.76
2018,9,28,10,45,26.0,276.5,3.4,17.3,295.5,252.08,198.73
2018,9,28,11,0,29.0,289.0,3.5,17.4,311.0,277.47,218.57
2018,9,28,11,15,30.5,297.0,3.55,17.4,320.0,290.2,228.45
2018,9,28,11,30,32.0,305.0,3.6,17.4,329.0,303.18,238.56
2018,9,28,11,45,41.0,317.0,3.65,17.4,348.5,326.72,257.12
2018,9,28,12,0,50.0,329.0,3.7,17.4,368.0,351.24,276.37
2018,9,28,12,15,70.0,342.0,3.7,17.4,396.0,387.78,305.2
2018,9,28,12,30,90.0,355.0,3.7,17.4,424.0,425.88,335.02
2018,9,28,12,45,87.0,348.5,3.7,17.45,414.0,422.09,332.12
2018,9,28,13,0,84.0,342.0,3.7,17.5,404.0,417.72,328.98
2018,9,28,13,15,82.0,331.0,3.7,17.45,390.5,408.84,322.63
2018,9,28,13,30,80.0,320.0,3.7,17.4,377.0,399.42,315.91
2018,9,28,13,45,122.0,299.0,3.7,17.4,382.0,444.58,352.77
2018,9,28,14,0,164.0,278.0,3.7,17.4,387.0,467.4,372.43
2018,9,28,14,15,247.5,253.0,3.65,17.35,408.0,548.77,437.75
2018,9,28,14,30,331.0,228.0,3.6,17.3,429.0,605.02,483.46
2018,9,28,14,45,492.5,174.0,3.6,17.25,450.5,724.36,577.79
2018,9,28,15,0,654.0,120.0,3.6,17.2,472.0,822.95,651.47
2018,9,28,15,15,714.5,99.0,3.6,17.2,453.5,842.87,666.98
2018,9,28,15,30,775.0,78.0,3.6,17.2,435.0,851.29,674.8
2018,9,28,15,45,747.5,73.5,3.55,16.95,387.0,799.91,639.36
2018,9,28,16,0,720.0,69.0,3.5,16.7,339.0,747.06,602.35
2018,9,28,16,15,680.0,64.5,3.55,16.55,289.5,682.6,555.49
2018,9,28,16,30,640.0,60.0,3.6,16.4,240.0,624.26,511.46
2018,9,28,16,45,577.0,54.0,3.6,16.25,191.0,542.25,446.41
2018,9,28,17,0,514.0,48.0,3.6,16.1,142.0,463.75,381.06
2018,9,28,17,15,407.0,39.5,3.55,15.95,99.0,357.04,287.88
2018,9,28,17,30,300.0,31.0,3.5,15.8,56.0,257.08,176.44
2018,9,28,17,45,176.5,19.5,3.45,15.6,31.5,115.34,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
