Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.05,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.5,3.3,16.1,14.0,10.67,0.0
2018,9,29,6,30,51.0,18.0,3.5,16.4,22.0,14.45,4.32
2018,9,29,6,45,26.0,33.0,3.7,16.75,35.0,27.17,17.55
2018,9,29,7,0,1.0,48.0,3.9,17.1,48.0,39.08,28.5
2018,9,29,7,15,4.5,66.5,3.85,17.3,67.5,53.47,41.49
2018,9,29,7,30,8.0,85.0,3.8,17.5,87.0,67.73,54.17
2018,9,29,7,45,20.0,108.5,3.75,17.7,115.5,85.34,69.57
2018,9,29,8,0,32.0,132.0,3.7,17.9,144.0,99.24,81.5
2018,9,29,8,15,68.5,151.5,3.65,18.1,181.5,120.45,92.75
2018,9,29,8,30,105.0,171.0,3.6,18.3,219.0,145.33,110.56
2018,9,29,8,45,83.5,190.0,3.5,18.5,230.5,166.56,128.6
2018,9,29,9,0,62.0,209.0,3.4,18.7,242.0,183.55,143.19
2018,9,29,9,15,83.5,232.5,3.4,18.85,280.5,215.95,168.8
2018,9,29,9,30,105.0,256.0,3.4,19.0,319.0,251.61,197.04
2018,9,29,9,45,177.0,273.0,3.4,19.15,386.5,311.85,244.27
2018,9,29,10,0,249.0,290.0,3.4,19.3,454.0,383.35,300.17
2018,9,29,10,15,291.0,292.0,3.5,19.45,491.5,429.39,336.37
2018,9,29,10,30,333.0,294.0,3.6,19.6,529.0,479.22,375.28
2018,9,29,10,45,281.5,316.5,3.65,19.7,519.0,487.81,381.36
2018,9,29,11,0,230.0,339.0,3.7,19.8,509.0,480.6,375.32
2018,9,29,11,15,200.5,351.0,3.75,19.85,501.0,484.87,378.14
2018,9,29,11,30,171.0,363.0,3.8,19.9,493.0,486.31,378.6
2018,9,29,11,45,208.0,360.0,3.85,19.95,519.0,526.82,410.04
2018,9,29,12,0,245.0,357.0,3.9,20.0,545.0,585.34,454.23
2018,9,29,12,15,248.0,355.0,3.95,20.05,544.5,599.99,465.14
2018,9,29,12,30,251.0,353.0,4.0,20.1,544.0,613.57,475.52
2018,9,29,12,45,245.0,342.0,4.0,20.1,526.0,607.69,471.57
2018,9,29,13,0,239.0,331.0,4.0,20.1,508.0,599.97,466.41
2018,9,29,13,15,197.5,323.0,4.05,20.05,466.5,537.07,419.75
2018,9,29,13,30,156.0,315.0,4.1,20.0,425.0,492.72,386.25
2018,9,29,13,45,103.5,292.5,4.1,20.0,364.5,397.18,312.99
2018,9,29,14,0,51.0,270.0,4.1,20.0,304.0,322.04,253.84
2018,9,29,14,15,74.5,264.0,4.1,19.9,310.5,342.7,271.74
2018,9,29,14,30,98.0,258.0,4.1,19.8,317.0,363.15,289.25
2018,9,29,14,45,169.0,238.0,4.1,19.7,331.5,434.49,347.91
2018,9,29,15,0,240.0,218.0,4.1,19.6,346.0,502.74,403.38
2018,9,29,15,15,278.0,196.0,4.1,19.6,332.0,510.8,411.76
2018,9,29,15,30,316.0,174.0,4.1,19.6,318.0,515.58,417.83
2018,9,29,15,45,318.5,152.5,4.0,19.3,284.0,485.11,395.91
2018,9,29,16,0,321.0,131.0,3.9,19.0,250.0,452.82,372.17
2018,9,29,16,15,419.5,100.0,3.85,18.8,231.0,506.51,417.08
2018,9,29,16,30,518.0,69.0,3.8,18.6,212.0,537.97,441.79
2018,9,29,16,45,511.5,57.5,3.7,18.4,174.0,496.69,407.51
2018,9,29,17,0,505.0,46.0,3.6,18.2,136.0,454.35,370.28
2018,9,29,17,15,396.0,37.5,3.5,18.0,93.5,347.11,276.62
2018,9,29,17,30,287.0,29.0,3.4,17.8,51.0,244.31,155.23
2018,9,29,17,45,167.5,18.0,3.3,17.55,28.5,108.81,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.25,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,77.0,17.0,1.25,16.5,21.0,14.51,0.0
2018,9,30,6,30,123.0,28.0,1.3,16.7,37.0,21.6,8.5
2018,9,30,6,45,204.0,44.0,1.35,16.95,73.5,33.59,22.96
2018,9,30,7,0,285.0,60.0,1.4,17.2,110.0,45.3,33.9
2018,9,30,7,15,438.5,62.0,1.4,17.45,168.0,48.68,37.27
2018,9,30,7,30,592.0,64.0,1.4,17.7,226.0,49.89,38.49
2018,9,30,7,45,639.0,68.5,1.35,17.95,275.5,52.55,40.81
2018,9,30,8,0,686.0,73.0,1.3,18.2,325.0,55.23,43.06
2018,9,30,8,15,718.5,76.5,1.3,18.5,372.5,113.26,63.76
2018,9,30,8,30,751.0,80.0,1.3,18.8,420.0,171.4,102.92
2018,9,30,8,45,774.5,82.5,1.3,19.1,464.0,230.69,151.29
2018,9,30,9,0,798.0,85.0,1.3,19.4,508.0,292.35,204.47
2018,9,30,9,15,803.5,91.0,1.35,19.6,544.5,353.12,257.84
2018,9,30,9,30,809.0,97.0,1.4,19.8,581.0,413.58,309.79
2018,9,30,9,45,823.0,98.5,1.45,20.0,615.0,473.29,359.52
2018,9,30,10,0,837.0,100.0,1.5,20.2,649.0,533.05,407.67
2018,9,30,10,15,845.5,101.5,1.6,20.3,676.0,587.42,450.86
2018,9,30,10,30,854.0,103.0,1.7,20.4,703.0,641.61,492.69
2018,9,30,10,45,861.0,104.0,1.8,20.5,723.0,692.91,531.4
2018,9,30,11,0,868.0,105.0,1.9,20.6,743.0,742.42,567.89
2018,9,30,11,15,841.5,119.0,1.95,20.65,746.0,783.69,596.01
2018,9,30,11,30,815.0,133.0,2.0,20.7,749.0,814.85,617.08
2018,9,30,11,45,687.0,191.5,2.1,20.7,712.5,804.93,610.12
2018,9,30,12,0,559.0,250.0,2.2,20.7,676.0,772.47,586.04
2018,9,30,12,15,516.0,265.0,2.25,20.65,656.5,771.03,585.23
2018,9,30,12,30,473.0,280.0,2.3,20.6,637.0,765.13,580.96
2018,9,30,12,45,324.5,308.0,2.4,20.55,551.0,648.49,496.7
2018,9,30,13,0,176.0,336.0,2.5,20.5,465.0,523.51,403.79
2018,9,30,13,15,119.0,300.5,2.55,20.35,386.5,434.25,337.73
2018,9,30,13,30,62.0,265.0,2.6,20.2,308.0,321.21,251.39
2018,9,30,13,45,105.5,279.0,2.65,20.0,349.5,406.13,318.79
2018,9,30,14,0,149.0,293.0,2.7,19.8,391.0,471.05,369.66
2018,9,30,14,15,191.0,278.0,2.75,19.65,396.5,499.96,393.66
2018,9,30,14,30,233.0,263.0,2.8,19.5,402.0,527.41,416.78
2018,9,30,14,45,181.0,243.5,2.8,19.3,347.0,453.9,361.01
2018,9,30,15,0,129.0,224.0,2.8,19.1,292.0,380.77,304.71
2018,9,30,15,15,95.0,199.0,2.8,19.1,246.5,298.91,240.81
2018,9,30,15,30,61.0,174.0,2.8,19.1,201.0,238.61,192.47
2018,9,30,15,45,37.0,143.0,2.75,18.9,159.0,180.9,145.69
2018,9,30,16,0,13.0,112.0,2.7,18.7,117.0,112.92,89.4
2018,9,30,16,15,8.5,93.5,2.55,18.6,96.5,91.33,71.49
2018,9,30,16,30,4.0,75.0,2.4,18.5,76.0,69.89,53.39
2018,9,30,16,45,2.0,59.0,2.2,18.35,59.5,53.36,39.28
2018,9,30,17,0,0.0,43.0,2.0,18.2,43.0,36.73,24.96
2018,9,30,17,15,22.5,29.5,1.85,18.05,31.0,42.96,29.74
2018,9,30,17,30,45.0,16.0,1.7,17.9,19.0,57.24,28.8
2018,9,30,17,45,45.0,11.0,1.55,17.75,11.5,34.44,0.0
2018,9,30,18,0,45.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,9,30,18,15,22.5,3.0,1.25,17.55,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.1,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.25,10.5,8.54,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.4,16.0,11.34,1.29
2018,10,1,6,45,17.0,26.0,1.75,16.55,27.0,21.84,12.94
2018,10,1,7,0,0.0,38.0,1.8,16.7,38.0,31.42,21.85
2018,10,1,7,15,0.0,54.5,1.8,16.95,54.5,44.63,33.77
2018,10,1,7,30,0.0,71.0,1.8,17.2,71.0,57.57,45.31
2018,10,1,7,45,1.0,90.0,1.8,17.45,90.5,72.18,58.12
2018,10,1,8,0,2.0,109.0,1.8,17.7,110.0,86.61,70.55
2018,10,1,8,15,5.0,128.5,1.8,18.0,131.0,102.7,80.26
2018,10,1,8,30,8.0,148.0,1.8,18.3,152.0,119.48,93.53
2018,10,1,8,45,13.0,168.0,1.8,18.65,174.5,137.73,107.79
2018,10,1,9,0,18.0,188.0,1.8,19.0,197.0,156.91,122.74
2018,10,1,9,15,34.5,216.0,1.8,19.25,235.5,187.3,146.37
2018,10,1,9,30,51.0,244.0,1.8,19.5,274.0,221.24,172.75
2018,10,1,9,45,46.0,246.0,1.8,19.75,274.5,226.85,176.97
2018,10,1,10,0,41.0,248.0,1.8,20.0,275.0,231.49,180.39
2018,10,1,10,15,77.0,271.5,1.8,20.25,324.5,277.38,216.1
2018,10,1,10,30,113.0,295.0,1.8,20.5,374.0,335.82,260.91
2018,10,1,10,45,97.5,305.0,1.8,20.7,374.5,335.31,259.93
2018,10,1,11,0,82.0,315.0,1.8,20.9,375.0,341.25,263.9
2018,10,1,11,15,90.0,332.5,1.9,21.0,399.5,371.07,286.54
2018,10,1,11,30,98.0,350.0,2.0,21.1,424.0,401.99,309.75
2018,10,1,11,45,80.0,340.5,2.15,21.15,401.0,384.71,296.58
2018,10,1,12,0,62.0,331.0,2.3,21.2,378.0,365.48,282.01
2018,10,1,12,15,119.5,336.0,2.4,21.15,426.0,446.34,344.67
2018,10,1,12,30,177.0,341.0,2.5,21.1,474.0,513.75,396.24
2018,10,1,12,45,282.5,317.0,2.65,21.05,525.0,618.28,475.84
2018,10,1,13,0,388.0,293.0,2.8,21.0,576.0,706.06,542.23
2018,10,1,13,15,459.0,261.0,2.75,20.9,587.0,772.94,591.24
2018,10,1,13,30,530.0,229.0,2.7,20.8,598.0,818.34,625.34
2018,10,1,13,45,474.5,232.0,2.65,20.65,552.5,772.04,592.42
2018,10,1,14,0,419.0,235.0,2.6,20.5,507.0,722.99,557.9
2018,10,1,14,15,248.0,240.0,2.45,20.35,399.0,535.26,418.78
2018,10,1,14,30,77.0,245.0,2.3,20.2,291.0,327.78,258.32
2018,10,1,14,45,70.0,226.5,2.15,20.05,266.0,302.13,239.68
2018,10,1,15,0,63.0,208.0,2.0,19.9,241.0,276.26,219.95
2018,10,1,15,15,149.0,188.0,2.0,19.9,257.0,357.15,287.09
2018,10,1,15,30,235.0,168.0,2.0,19.9,273.0,432.99,348.59
2018,10,1,15,45,277.0,148.0,1.75,19.65,258.0,442.31,357.11
2018,10,1,16,0,319.0,128.0,1.5,19.4,243.0,447.67,362.5
2018,10,1,16,15,299.5,110.5,1.4,19.25,205.0,400.74,326.03
2018,10,1,16,30,280.0,93.0,1.3,19.1,167.0,354.06,288.93
2018,10,1,16,45,238.0,76.0,1.2,18.95,129.5,291.75,237.58
2018,10,1,17,0,196.0,59.0,1.1,18.8,92.0,232.43,187.05
2018,10,1,17,15,156.0,42.0,1.05,18.65,62.5,177.95,137.95
2018,10,1,17,30,116.0,25.0,1.0,18.5,33.0,131.35,60.15
2018,10,1,17,45,79.5,15.5,0.95,18.35,18.5,57.38,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.0,9.0,1.45,17.65,9.5,7.68,0.0
2018,10,2,6,30,44.0,12.0,1.5,17.8,15.0,9.8,0.0
2018,10,2,6,45,22.0,21.0,1.6,17.95,22.5,17.55,9.17
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,24.76,15.9
2018,10,2,7,15,0.0,33.5,1.75,18.4,33.5,27.65,18.68
2018,10,2,7,30,0.0,37.0,1.8,18.7,37.0,30.55,21.33
2018,10,2,7,45,4.0,58.5,1.85,18.95,60.0,48.48,37.09
2018,10,2,8,0,8.0,80.0,1.9,19.2,83.0,65.7,52.02
2018,10,2,8,15,8.0,106.0,2.0,19.45,109.5,86.51,66.4
2018,10,2,8,30,8.0,132.0,2.1,19.7,136.0,107.64,83.41
2018,10,2,8,45,6.0,144.0,2.2,19.95,147.0,118.1,91.71
2018,10,2,9,0,4.0,156.0,2.3,20.2,158.0,128.36,99.78
2018,10,2,9,15,19.0,192.0,2.4,20.45,203.0,163.17,127.11
2018,10,2,9,30,34.0,228.0,2.5,20.7,248.0,201.95,157.43
2018,10,2,9,45,31.0,230.5,2.6,20.95,249.5,207.47,161.53
2018,10,2,10,0,28.0,233.0,2.7,21.2,251.0,212.34,165.15
2018,10,2,10,15,48.5,267.0,2.75,21.4,300.0,257.47,200.31
2018,10,2,10,30,69.0,301.0,2.8,21.6,349.0,305.98,237.67
2018,10,2,10,45,108.5,313.5,2.85,21.8,391.5,360.52,279.65
2018,10,2,11,0,148.0,326.0,2.9,22.0,434.0,410.94,318.18
2018,10,2,11,15,136.0,323.0,2.95,22.1,423.5,410.41,317.46
2018,10,2,11,30,124.0,320.0,3.0,22.2,413.0,408.14,315.58
2018,10,2,11,45,73.0,294.5,3.05,22.3,349.5,333.62,258.23
2018,10,2,12,0,22.0,269.0,3.1,22.4,286.0,254.09,196.0
2018,10,2,12,15,15.0,229.5,3.15,22.4,241.0,212.73,164.07
2018,10,2,12,30,8.0,190.0,3.2,22.4,196.0,170.95,131.35
2018,10,2,12,45,94.0,241.5,3.25,22.35,310.0,336.46,263.09
2018,10,2,13,0,180.0,293.0,3.3,22.3,424.0,481.43,374.56
2018,10,2,13,15,173.5,296.5,3.35,22.2,419.5,485.33,377.2
2018,10,2,13,30,167.0,300.0,3.4,22.1,415.0,488.64,380.1
2018,10,2,13,45,181.0,296.0,3.45,21.95,416.5,503.55,392.59
2018,10,2,14,0,195.0,292.0,3.5,21.8,418.0,517.92,404.7
2018,10,2,14,15,148.0,271.5,3.55,21.6,364.0,449.97,353.49
2018,10,2,14,30,101.0,251.0,3.6,21.4,310.0,359.86,284.64
2018,10,2,14,45,124.5,233.5,3.65,21.2,301.5,386.71,307.5
2018,10,2,15,0,148.0,216.0,3.7,21.0,293.0,390.58,312.48
2018,10,2,15,15,227.0,191.5,3.7,21.0,297.5,457.66,367.72
2018,10,2,15,30,306.0,167.0,3.7,21.0,302.0,498.25,402.15
2018,10,2,15,45,229.0,146.0,3.65,20.55,240.5,396.7,322.82
2018,10,2,16,0,152.0,125.0,3.6,20.1,179.0,280.24,229.72
2018,10,2,16,15,76.0,94.5,3.45,19.85,121.5,174.98,142.44
2018,10,2,16,30,0.0,64.0,3.3,19.6,64.0,55.09,40.57
2018,10,2,16,45,77.0,50.0,3.2,19.4,62.5,117.25,94.5
2018,10,2,17,0,154.0,36.0,3.1,19.2,61.0,182.15,147.32
2018,10,2,17,15,86.5,23.5,2.85,19.0,36.5,97.82,73.82
2018,10,2,17,30,19.0,11.0,2.6,18.8,12.0,24.55,3.45
2018,10,2,17,45,9.5,5.5,2.4,18.6,6.0,9.96,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.5,3.0,0.8,18.15,2.0,0.0,0.0
2018,10,3,6,0,41.0,6.0,0.8,18.2,4.0,0.0,0.0
2018,10,3,6,15,41.0,5.0,0.9,18.25,5.5,4.27,0.0
2018,10,3,6,30,41.0,4.0,1.0,18.3,7.0,2.98,0.0
2018,10,3,6,45,20.5,5.5,1.1,18.4,7.0,4.57,0.0
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,5.74,0.0
2018,10,3,7,15,0.0,12.0,1.25,18.6,12.0,9.86,3.03
2018,10,3,7,30,0.0,17.0,1.3,18.7,17.0,13.99,6.73
2018,10,3,7,45,0.0,26.5,1.4,18.8,26.5,21.84,13.69
2018,10,3,8,0,0.0,36.0,1.5,18.9,36.0,29.72,20.61
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,31.39,20.85
2018,10,3,8,30,0.0,40.0,1.7,19.1,40.0,33.07,22.18
2018,10,3,8,45,0.0,50.0,1.8,19.2,50.0,41.4,29.04
2018,10,3,9,0,0.0,60.0,1.9,19.3,60.0,49.74,35.85
2018,10,3,9,15,3.5,103.5,1.9,19.4,105.5,87.03,66.33
2018,10,3,9,30,7.0,147.0,1.9,19.5,151.0,124.4,96.43
2018,10,3,9,45,4.5,153.5,1.9,19.6,156.0,129.49,100.27
2018,10,3,10,0,2.0,160.0,1.9,19.7,161.0,134.31,103.9
2018,10,3,10,15,67.5,210.5,1.9,19.8,257.0,219.67,172.16
2018,10,3,10,30,133.0,261.0,1.9,19.9,353.0,319.09,249.82
2018,10,3,10,45,153.5,299.0,1.85,20.0,408.0,378.38,294.62
2018,10,3,11,0,174.0,337.0,1.8,20.1,463.0,440.76,341.01
2018,10,3,11,15,147.5,320.0,1.8,20.1,428.0,417.0,322.79
2018,10,3,11,30,121.0,303.0,1.8,20.1,393.0,389.62,302.13
2018,10,3,11,45,65.5,261.0,1.85,20.1,309.5,294.84,229.45
2018,10,3,12,0,10.0,219.0,1.9,20.1,226.0,197.62,152.86
2018,10,3,12,15,56.0,266.0,2.0,20.1,307.5,299.84,234.12
2018,10,3,12,30,102.0,313.0,2.1,20.1,389.0,414.57,322.11
2018,10,3,12,45,139.0,321.5,2.2,20.05,423.0,466.03,361.56
2018,10,3,13,0,176.0,330.0,2.3,20.0,457.0,518.87,402.06
2018,10,3,13,15,157.5,313.5,2.3,19.95,424.5,489.06,379.93
2018,10,3,13,30,139.0,297.0,2.3,19.9,392.0,457.63,356.9
2018,10,3,13,45,268.5,250.0,2.35,19.85,425.0,561.49,439.45
2018,10,3,14,0,398.0,203.0,2.4,19.8,458.0,665.79,519.73
2018,10,3,14,15,378.5,179.5,2.35,19.8,411.5,620.17,486.74
2018,10,3,14,30,359.0,156.0,2.3,19.8,365.0,571.95,452.59
2018,10,3,14,45,480.5,127.5,2.3,19.75,386.5,667.47,526.52
2018,10,3,15,0,602.0,99.0,2.3,19.7,408.0,743.77,582.66
2018,10,3,15,15,541.0,102.5,2.3,19.7,361.5,679.64,536.98
2018,10,3,15,30,480.0,106.0,2.3,19.7,315.0,615.25,491.24
2018,10,3,15,45,459.0,101.0,2.25,19.65,282.0,566.8,456.29
2018,10,3,16,0,438.0,96.0,2.2,19.6,249.0,529.52,428.91
2018,10,3,16,15,238.0,95.5,2.2,19.5,177.0,328.9,269.81
2018,10,3,16,30,38.0,95.0,2.2,19.4,105.0,135.44,108.13
2018,10,3,16,45,107.0,69.5,2.2,19.3,88.5,169.56,137.71
2018,10,3,17,0,176.0,44.0,2.2,19.2,72.0,212.09,170.87
2018,10,3,17,15,193.5,33.0,2.1,18.95,53.0,204.14,156.57
2018,10,3,17,30,211.0,22.0,2.0,18.7,34.0,180.5,25.36
2018,10,3,17,45,105.5,11.0,1.9,18.5,17.0,67.74,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.95,1.5,1.28,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.1,3.0,2.46,0.0
2018,10,4,6,45,0.0,6.5,2.0,17.2,6.5,5.33,0.0
2018,10,4,7,0,0.0,10.0,2.1,17.3,10.0,8.21,1.5
2018,10,4,7,15,0.0,17.5,2.15,17.4,17.5,14.4,7.06
2018,10,4,7,30,0.0,25.0,2.2,17.5,25.0,20.6,12.63
2018,10,4,7,45,0.5,47.5,2.25,17.6,47.5,39.28,29.19
2018,10,4,8,0,1.0,70.0,2.3,17.7,70.0,57.99,45.6
2018,10,4,8,15,1.0,81.5,2.4,17.8,81.5,67.34,51.13
2018,10,4,8,30,1.0,93.0,2.5,17.9,93.0,76.78,58.82
2018,10,4,8,45,2.0,106.5,2.55,18.0,107.5,88.1,67.97
2018,10,4,9,0,3.0,120.0,2.6,18.1,122.0,99.68,77.26
2018,10,4,9,15,13.5,167.5,2.75,18.15,175.5,142.0,111.4
2018,10,4,9,30,24.0,215.0,2.9,18.2,229.0,186.33,146.83
2018,10,4,9,45,18.5,200.5,3.0,18.25,211.5,174.7,137.33
2018,10,4,10,0,13.0,186.0,3.1,18.3,194.0,161.76,126.81
2018,10,4,10,15,13.5,201.5,3.25,18.35,210.5,176.54,138.56
2018,10,4,10,30,14.0,217.0,3.4,18.4,227.0,191.59,150.42
2018,10,4,10,45,45.0,263.5,3.55,18.4,296.0,263.04,207.5
2018,10,4,11,0,76.0,310.0,3.7,18.4,365.0,333.6,263.05
2018,10,4,11,15,77.5,320.0,3.8,18.4,376.5,350.96,276.37
2018,10,4,11,30,79.0,330.0,3.9,18.4,388.0,368.54,290.0
2018,10,4,11,45,85.5,335.0,4.05,18.4,398.0,385.56,303.43
2018,10,4,12,0,92.0,340.0,4.2,18.4,408.0,402.96,317.18
2018,10,4,12,15,120.5,342.0,4.35,18.35,431.0,455.47,358.54
2018,10,4,12,30,149.0,344.0,4.5,18.3,454.0,492.56,388.06
2018,10,4,12,45,132.5,334.0,4.6,18.25,430.5,474.02,374.01
2018,10,4,13,0,116.0,324.0,4.7,18.2,407.0,453.91,358.87
2018,10,4,13,15,122.0,320.5,4.7,18.15,405.5,462.26,366.07
2018,10,4,13,30,128.0,317.0,4.7,18.1,404.0,470.27,372.99
2018,10,4,13,45,239.0,269.0,4.75,18.0,423.5,554.21,442.1
2018,10,4,14,0,350.0,221.0,4.8,17.9,443.0,614.3,492.61
2018,10,4,14,15,584.0,152.5,4.7,17.85,499.5,806.87,641.13
2018,10,4,14,30,818.0,84.0,4.6,17.8,556.0,948.52,743.43
2018,10,4,14,45,805.5,80.5,4.55,17.7,518.0,923.58,726.24
2018,10,4,15,0,793.0,77.0,4.5,17.6,480.0,895.41,707.87
2018,10,4,15,15,769.5,74.5,4.5,17.6,436.5,855.09,680.6
2018,10,4,15,30,746.0,72.0,4.5,17.6,393.0,812.51,651.31
2018,10,4,15,45,719.5,68.0,4.4,17.45,347.5,763.35,616.24
2018,10,4,16,0,693.0,64.0,4.3,17.3,302.0,712.8,579.25
2018,10,4,16,15,651.5,58.5,4.3,17.15,254.0,646.86,529.59
2018,10,4,16,30,610.0,53.0,4.3,17.0,206.0,587.34,482.85
2018,10,4,16,45,538.5,47.5,4.3,16.8,159.5,501.53,412.81
2018,10,4,17,0,467.0,42.0,4.3,16.6,113.0,420.09,342.62
2018,10,4,17,15,332.0,32.5,4.3,16.45,73.0,297.51,229.39
2018,10,4,17,30,197.0,23.0,4.3,16.3,33.0,169.03,0.0
2018,10,4,17,45,98.5,11.5,4.3,16.1,16.5,64.2,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,6,15,121.0,12.0,3.0,14.9,19.5,10.24,0.0
2018,10,5,6,30,242.0,24.0,3.0,15.2,39.0,20.2,0.45
2018,10,5,6,45,383.0,32.0,3.0,15.5,81.5,26.32,16.42
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,32.63,22.84
2018,10,5,7,15,594.0,45.0,2.8,15.95,172.5,39.41,29.21
2018,10,5,7,30,664.0,50.0,2.6,16.1,221.0,43.37,32.92
2018,10,5,7,45,707.5,53.5,2.45,16.25,270.5,45.92,35.24
2018,10,5,8,0,751.0,57.0,2.3,16.4,320.0,52.2,40.74
2018,10,5,8,15,780.0,60.0,2.3,16.6,367.5,109.74,58.08
2018,10,5,8,30,809.0,63.0,2.3,16.8,415.0,175.12,104.62
2018,10,5,8,45,829.0,65.0,2.3,17.0,458.5,236.06,155.97
2018,10,5,9,0,849.0,67.0,2.3,17.2,502.0,298.69,211.66
2018,10,5,9,15,769.5,98.0,2.3,17.4,515.5,352.57,262.86
2018,10,5,9,30,690.0,129.0,2.3,17.6,529.0,396.79,304.01
2018,10,5,9,45,736.0,122.5,2.3,17.75,571.5,458.1,355.18
2018,10,5,10,0,782.0,116.0,2.3,17.9,614.0,523.66,408.31
2018,10,5,10,15,844.5,97.0,2.2,18.1,655.5,586.43,457.89
2018,10,5,10,30,907.0,78.0,2.1,18.3,697.0,654.28,509.78
2018,10,5,10,45,911.0,79.0,2.05,18.5,715.5,705.46,547.74
2018,10,5,11,0,915.0,80.0,2.0,18.7,734.0,754.4,581.86
2018,10,5,11,15,915.5,81.5,1.95,18.9,744.5,798.71,611.13
2018,10,5,11,30,916.0,83.0,1.9,19.1,755.0,840.08,638.0
2018,10,5,11,45,884.0,98.5,1.85,19.3,749.5,865.61,653.8
2018,10,5,12,0,852.0,114.0,1.8,19.5,744.0,885.72,666.04
2018,10,5,12,15,700.0,177.5,2.0,19.55,693.0,859.07,649.78
2018,10,5,12,30,548.0,241.0,2.2,19.6,642.0,797.56,607.34
2018,10,5,12,45,490.5,249.5,2.4,19.65,604.0,768.22,588.14
2018,10,5,13,0,433.0,258.0,2.6,19.7,566.0,734.39,564.94
2018,10,5,13,15,629.5,182.5,2.85,19.7,616.0,867.0,664.94
2018,10,5,13,30,826.0,107.0,3.1,19.7,666.0,980.38,744.47
2018,10,5,13,45,850.5,92.5,3.35,19.7,647.5,982.26,747.75
2018,10,5,14,0,875.0,78.0,3.6,19.7,629.0,991.88,757.42
2018,10,5,14,15,863.0,76.0,3.75,19.6,595.0,976.06,749.22
2018,10,5,14,30,851.0,74.0,3.9,19.5,561.0,956.6,738.68
2018,10,5,14,45,834.5,71.5,4.1,19.4,521.0,928.59,722.34
2018,10,5,15,0,818.0,69.0,4.3,19.3,481.0,897.47,703.55
2018,10,5,15,15,795.0,67.0,4.3,19.3,437.0,868.46,684.75
2018,10,5,15,30,772.0,65.0,4.3,19.3,393.0,826.45,656.16
2018,10,5,15,45,728.5,64.0,4.6,19.0,344.0,765.38,615.27
2018,10,5,16,0,685.0,63.0,4.9,18.7,295.0,703.82,572.22
2018,10,5,16,15,591.5,63.5,5.05,18.4,240.5,608.76,500.32
2018,10,5,16,30,498.0,64.0,5.2,18.1,186.0,512.8,424.57
2018,10,5,16,45,422.0,53.0,5.35,17.8,139.5,420.95,348.73
2018,10,5,17,0,346.0,42.0,5.5,17.5,93.0,334.62,273.15
2018,10,5,17,15,267.0,31.5,5.55,17.2,61.5,253.65,192.11
2018,10,5,17,30,188.0,21.0,5.6,16.9,30.0,159.72,0.0
2018,10,5,17,45,94.0,10.5,5.6,16.6,15.0,60.76,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.55,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,4.0,15.95,18.0,9.39,0.0
2018,10,6,6,30,233.0,22.0,4.2,16.2,36.0,18.42,0.0
2018,10,6,6,45,375.0,30.5,4.35,16.45,78.0,25.06,15.14
2018,10,6,7,0,517.0,39.0,4.5,16.7,120.0,31.82,21.99
2018,10,6,7,15,359.0,41.5,4.55,16.9,107.5,32.08,22.62
2018,10,6,7,30,201.0,44.0,4.6,17.1,95.0,32.51,23.16
2018,10,6,7,45,100.5,63.5,4.6,17.3,89.0,47.89,36.8
2018,10,6,8,0,0.0,83.0,4.6,17.5,83.0,67.66,54.13
2018,10,6,8,15,0.5,100.0,4.65,17.7,100.0,81.31,62.9
2018,10,6,8,30,1.0,117.0,4.7,17.9,117.0,95.25,74.25
2018,10,6,8,45,20.5,156.0,4.75,18.1,166.0,130.36,102.19
2018,10,6,9,0,40.0,195.0,4.8,18.3,215.0,168.29,132.38
2018,10,6,9,15,142.5,220.0,4.8,18.5,300.5,230.15,180.11
2018,10,6,9,30,245.0,245.0,4.8,18.7,386.0,307.71,241.33
2018,10,6,9,45,369.0,230.0,4.85,18.95,456.5,372.82,293.27
2018,10,6,10,0,493.0,215.0,4.9,19.2,527.0,457.41,360.81
2018,10,6,10,15,664.0,164.0,4.9,19.35,603.0,548.23,433.41
2018,10,6,10,30,835.0,113.0,4.9,19.5,679.0,646.9,511.48
2018,10,6,10,45,889.0,95.5,4.95,19.65,713.5,707.4,559.06
2018,10,6,11,0,943.0,78.0,5.0,19.8,748.0,773.08,608.26
2018,10,6,11,15,945.5,78.5,5.05,19.9,759.5,819.01,640.96
2018,10,6,11,30,948.0,79.0,5.1,20.0,771.0,862.04,671.47
2018,10,6,11,45,949.0,79.5,5.1,20.1,774.5,900.71,698.43
2018,10,6,12,0,950.0,80.0,5.1,20.2,778.0,936.02,722.91
2018,10,6,12,15,947.5,80.0,5.15,20.25,772.5,964.05,742.74
2018,10,6,12,30,945.0,80.0,5.2,20.3,767.0,988.23,760.0
2018,10,6,12,45,941.0,79.5,5.25,20.35,754.0,1006.45,773.24
2018,10,6,13,0,937.0,79.0,5.3,20.4,741.0,1020.62,783.85
2018,10,6,13,15,930.5,78.5,5.35,20.45,720.0,1028.22,790.08
2018,10,6,13,30,924.0,78.0,5.4,20.5,699.0,1031.69,793.66
2018,10,6,13,45,914.0,77.5,5.45,20.55,670.5,1027.54,792.13
2018,10,6,14,0,904.0,77.0,5.5,20.6,642.0,1019.37,788.0
2018,10,6,14,15,892.0,75.0,5.65,20.6,607.0,1003.38,779.37
2018,10,6,14,30,880.0,73.0,5.8,20.6,572.0,983.62,768.11
2018,10,6,14,45,863.0,71.5,5.9,20.55,531.5,956.03,751.0
2018,10,6,15,0,846.0,70.0,6.0,20.5,491.0,925.29,731.47
2018,10,6,15,15,823.0,67.5,6.0,20.5,446.0,895.02,711.38
2018,10,6,15,30,800.0,65.0,6.0,20.5,401.0,851.6,681.23
2018,10,6,15,45,766.5,62.5,6.15,20.25,352.5,796.68,643.07
2018,10,6,16,0,733.0,60.0,6.3,20.0,304.0,740.65,602.72
2018,10,6,16,15,683.0,55.5,6.3,19.7,253.5,667.61,547.06
2018,10,6,16,30,633.0,51.0,6.3,19.4,203.0,595.56,489.81
2018,10,6,16,45,553.0,45.5,6.3,19.05,155.0,508.66,417.9
2018,10,6,17,0,473.0,40.0,6.3,18.7,107.0,420.86,341.36
2018,10,6,17,15,332.5,30.5,6.3,18.4,68.0,295.0,218.0
2018,10,6,17,30,192.0,21.0,6.3,18.1,29.0,158.61,0.0
2018,10,6,17,45,96.0,10.5,6.35,17.75,14.5,8.96,0.0
2018,10,6,18,0,0.0,0.0,6.4,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.05,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,131.0,11.5,4.85,17.2,18.5,9.82,0.0
2018,10,7,6,30,262.0,23.0,5.0,17.5,37.0,19.5,0.0
2018,10,7,6,45,409.0,30.0,5.2,17.8,80.0,24.8,14.66
2018,10,7,7,0,556.0,37.0,5.4,18.1,123.0,33.07,22.87
2018,10,7,7,15,627.0,42.0,5.55,18.3,172.5,37.08,26.81
2018,10,7,7,30,698.0,47.0,5.7,18.5,222.0,41.18,30.62
2018,10,7,7,45,742.0,50.0,5.85,18.7,272.5,43.47,32.69
2018,10,7,8,0,786.0,53.0,6.0,18.9,323.0,51.45,39.64
2018,10,7,8,15,815.0,55.5,5.95,19.15,371.5,115.6,60.81
2018,10,7,8,30,844.0,58.0,5.9,19.4,420.0,177.9,104.85
2018,10,7,8,45,863.0,61.0,5.85,19.65,465.0,241.58,158.9
2018,10,7,9,0,882.0,64.0,5.8,19.9,510.0,306.84,217.37
2018,10,7,9,15,896.5,66.0,5.75,20.15,550.0,370.97,275.46
2018,10,7,9,30,911.0,68.0,5.7,20.4,590.0,435.54,332.87
2018,10,7,9,45,920.5,70.0,5.65,20.65,623.5,497.94,387.06
2018,10,7,10,0,930.0,72.0,5.6,20.9,657.0,559.61,438.95
2018,10,7,10,15,937.5,73.0,5.5,21.1,684.0,618.16,486.76
2018,10,7,10,30,945.0,74.0,5.4,21.3,711.0,675.2,531.88
2018,10,7,10,45,949.0,74.5,5.35,21.55,729.5,727.57,572.26
2018,10,7,11,0,953.0,75.0,5.3,21.8,748.0,777.56,608.23
2018,10,7,11,15,954.0,76.0,5.2,21.95,758.5,823.17,639.76
2018,10,7,11,30,955.0,77.0,5.1,22.1,769.0,865.74,668.75
2018,10,7,11,45,954.5,77.5,5.05,22.25,772.0,903.28,694.2
2018,10,7,12,0,954.0,78.0,5.0,22.4,775.0,937.32,717.06
2018,10,7,12,15,949.5,79.0,4.95,22.5,769.0,964.65,735.33
2018,10,7,12,30,945.0,80.0,4.9,22.6,763.0,988.05,750.91
2018,10,7,12,45,937.5,81.5,4.85,22.75,749.0,1005.17,762.09
2018,10,7,13,0,930.0,83.0,4.8,22.9,735.0,1018.17,770.6
2018,10,7,13,15,924.0,82.5,4.8,22.9,714.5,1026.17,776.75
2018,10,7,13,30,918.0,82.0,4.8,22.9,694.0,1030.08,780.34
2018,10,7,13,45,908.0,81.0,4.85,22.95,665.5,1025.29,778.47
2018,10,7,14,0,898.0,80.0,4.9,23.0,637.0,1016.5,774.07
2018,10,7,14,15,886.5,77.5,4.95,23.0,602.0,1000.39,764.94
2018,10,7,14,30,875.0,75.0,5.0,23.0,567.0,980.53,753.29
2018,10,7,14,45,860.5,72.5,5.05,23.0,527.0,954.15,737.08
2018,10,7,15,0,846.0,70.0,5.1,23.0,487.0,924.51,718.49
2018,10,7,15,15,822.5,67.5,5.1,23.0,441.5,893.74,698.54
2018,10,7,15,30,799.0,65.0,5.1,23.0,396.0,849.85,668.77
2018,10,7,15,45,768.5,61.5,4.95,22.8,348.0,796.27,630.96
2018,10,7,16,0,738.0,58.0,4.8,22.6,300.0,741.46,591.23
2018,10,7,16,15,691.5,53.0,4.55,22.25,250.0,670.57,537.83
2018,10,7,16,30,645.0,48.0,4.3,21.9,200.0,600.53,483.01
2018,10,7,16,45,568.5,42.0,4.1,21.55,152.0,508.21,408.56
2018,10,7,17,0,492.0,36.0,3.9,21.2,104.0,428.72,339.97
2018,10,7,17,15,348.5,28.0,3.8,20.75,66.0,302.77,213.19
2018,10,7,17,30,205.0,20.0,3.7,20.3,28.0,139.61,0.0
2018,10,7,17,45,102.5,10.0,3.6,19.9,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,11.0,3.4,17.75,17.5,9.39,0.0
2018,10,8,6,30,250.0,22.0,3.5,18.1,35.0,18.64,0.0
2018,10,8,6,45,396.0,29.0,3.6,18.4,76.5,23.95,13.77
2018,10,8,7,0,542.0,36.0,3.7,18.7,118.0,32.15,22.0
2018,10,8,7,15,613.0,40.5,3.85,18.95,166.5,35.73,25.55
2018,10,8,7,30,684.0,45.0,4.0,19.2,215.0,39.44,29.0
2018,10,8,7,45,728.0,48.5,4.15,19.45,264.5,42.17,31.45
2018,10,8,8,0,772.0,52.0,4.3,19.7,314.0,51.31,39.4
2018,10,8,8,15,800.5,54.5,4.35,20.0,361.5,114.4,59.92
2018,10,8,8,30,829.0,57.0,4.4,20.3,409.0,175.64,103.14
2018,10,8,8,45,849.0,58.5,4.5,20.55,452.5,237.22,155.12
2018,10,8,9,0,869.0,60.0,4.6,20.8,496.0,300.43,211.48
2018,10,8,9,15,883.5,61.5,4.55,21.1,535.0,363.15,267.78
2018,10,8,9,30,898.0,63.0,4.5,21.4,574.0,426.29,323.31
2018,10,8,9,45,907.5,64.5,4.45,21.65,606.5,487.28,375.65
2018,10,8,10,0,917.0,66.0,4.4,21.9,639.0,547.55,425.67
2018,10,8,10,15,924.5,67.0,4.35,22.1,665.5,605.19,472.09
2018,10,8,10,30,932.0,68.0,4.3,22.3,692.0,661.35,516.0
2018,10,8,10,45,937.0,68.5,4.2,22.5,711.0,713.55,555.57
2018,10,8,11,0,942.0,69.0,4.1,22.7,730.0,763.51,590.68
2018,10,8,11,15,945.0,69.5,4.0,22.85,741.5,809.44,621.93
2018,10,8,11,30,948.0,70.0,3.9,23.0,753.0,852.53,650.8
2018,10,8,11,45,948.5,70.5,3.8,23.15,756.5,890.43,675.78
2018,10,8,12,0,949.0,71.0,3.7,23.3,760.0,924.94,698.23
2018,10,8,12,15,947.5,71.0,3.65,23.35,755.0,953.51,717.09
2018,10,8,12,30,946.0,71.0,3.6,23.4,750.0,978.29,733.42
2018,10,8,12,45,941.0,71.5,3.55,23.45,737.0,996.41,745.36
2018,10,8,13,0,936.0,72.0,3.5,23.5,724.0,1010.49,754.72
2018,10,8,13,15,929.0,71.0,3.55,23.45,702.5,1016.67,760.03
2018,10,8,13,30,922.0,70.0,3.6,23.4,681.0,1018.7,762.81
2018,10,8,13,45,913.0,70.0,3.6,23.35,653.5,1015.91,762.2
2018,10,8,14,0,904.0,70.0,3.6,23.3,626.0,1009.13,759.13
2018,10,8,14,15,891.5,69.0,3.65,23.2,591.5,993.68,750.87
2018,10,8,14,30,879.0,68.0,3.7,23.1,557.0,974.53,740.21
2018,10,8,14,45,860.5,66.5,3.75,22.95,516.5,945.31,722.77
2018,10,8,15,0,842.0,65.0,3.8,22.8,476.0,913.0,703.06
2018,10,8,15,15,818.5,62.5,3.8,22.8,431.0,871.8,676.11
2018,10,8,15,30,795.0,60.0,3.8,22.8,386.0,838.31,654.24
2018,10,8,15,45,760.5,58.0,3.9,22.35,338.0,783.42,617.75
2018,10,8,16,0,726.0,56.0,4.0,21.9,290.0,727.56,579.19
2018,10,8,16,15,674.0,52.0,4.0,21.4,240.5,653.97,525.17
2018,10,8,16,30,622.0,48.0,4.0,20.9,191.0,581.59,469.43
2018,10,8,16,45,539.5,42.0,4.0,20.4,144.0,492.74,397.69
2018,10,8,17,0,457.0,36.0,4.0,19.9,97.0,403.9,321.26
2018,10,8,17,15,317.5,27.5,4.0,19.35,61.0,279.27,188.89
2018,10,8,17,30,178.0,19.0,4.0,18.8,25.0,122.38,0.0
2018,10,8,17,45,89.0,9.5,4.0,18.3,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
