Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.5,11.0,0.35,15.45,16.0,9.39,0.0
2018,10,9,6,30,205.0,22.0,0.4,15.6,32.0,18.68,0.0
2018,10,9,6,45,345.5,30.5,0.5,15.8,71.5,25.21,14.83
2018,10,9,7,0,486.0,39.0,0.6,16.0,111.0,31.88,22.07
2018,10,9,7,15,339.5,34.5,0.7,16.2,94.0,26.65,17.92
2018,10,9,7,30,193.0,30.0,0.8,16.4,77.0,21.76,13.74
2018,10,9,7,45,96.5,43.5,0.95,16.65,67.0,33.65,24.35
2018,10,9,8,0,0.0,57.0,1.1,16.9,57.0,47.19,36.28
2018,10,9,8,15,0.0,79.0,1.1,17.15,79.0,65.19,49.57
2018,10,9,8,30,0.0,101.0,1.1,17.4,101.0,82.76,64.01
2018,10,9,8,45,19.5,143.0,1.1,17.7,152.5,120.26,93.84
2018,10,9,9,0,39.0,185.0,1.1,18.0,204.0,160.86,125.87
2018,10,9,9,15,137.5,208.0,1.05,18.35,284.0,220.12,170.78
2018,10,9,9,30,236.0,231.0,1.0,18.7,364.0,294.39,227.85
2018,10,9,9,45,355.0,220.5,0.9,19.05,434.0,360.06,277.98
2018,10,9,10,0,474.0,210.0,0.8,19.4,504.0,445.21,342.21
2018,10,9,10,15,377.0,246.0,0.8,19.7,486.0,445.21,342.29
2018,10,9,10,30,280.0,282.0,0.8,20.0,468.0,442.1,339.44
2018,10,9,10,45,214.5,302.5,0.75,20.3,447.5,426.28,326.8
2018,10,9,11,0,149.0,323.0,0.7,20.6,427.0,412.96,315.45
2018,10,9,11,15,141.0,329.0,0.95,20.6,428.5,424.19,324.96
2018,10,9,11,30,133.0,335.0,1.2,20.6,430.0,434.42,333.34
2018,10,9,11,45,127.0,336.5,1.45,20.6,427.5,440.82,338.89
2018,10,9,12,0,121.0,338.0,1.7,20.6,425.0,446.34,343.72
2018,10,9,12,15,137.0,338.0,2.0,20.45,436.0,469.54,362.62
2018,10,9,12,30,153.0,338.0,2.3,20.3,447.0,493.11,381.71
2018,10,9,12,45,116.5,314.5,2.55,20.15,396.5,440.32,342.6
2018,10,9,13,0,80.0,291.0,2.8,20.0,346.0,364.37,285.42
2018,10,9,13,15,77.5,288.0,3.05,19.8,340.0,363.15,285.57
2018,10,9,13,30,75.0,285.0,3.3,19.6,334.0,361.76,285.31
2018,10,9,13,45,93.0,274.5,3.5,19.4,333.0,372.12,295.0
2018,10,9,14,0,111.0,264.0,3.7,19.2,332.0,403.96,321.14
2018,10,9,14,15,99.5,247.0,3.8,19.0,305.5,354.33,283.37
2018,10,9,14,30,88.0,230.0,3.9,18.8,279.0,326.04,261.91
2018,10,9,14,45,146.0,204.0,4.0,18.6,277.5,375.25,304.0
2018,10,9,15,0,204.0,178.0,4.1,18.4,276.0,421.53,343.35
2018,10,9,15,15,243.0,149.0,4.1,18.4,255.0,420.43,344.85
2018,10,9,15,30,282.0,120.0,4.1,18.4,234.0,415.67,343.49
2018,10,9,15,45,463.5,93.0,3.9,18.0,252.5,558.89,459.72
2018,10,9,16,0,645.0,66.0,3.7,17.6,271.0,675.94,550.03
2018,10,9,16,15,620.0,58.5,3.65,17.3,228.0,623.09,508.8
2018,10,9,16,30,595.0,51.0,3.6,17.0,185.0,569.95,466.21
2018,10,9,16,45,412.0,46.0,3.6,16.75,127.5,403.18,331.13
2018,10,9,17,0,229.0,41.0,3.6,16.5,70.0,248.35,198.94
2018,10,9,17,15,163.5,28.0,3.65,16.2,44.0,177.21,112.0
2018,10,9,17,30,98.0,15.0,3.7,15.9,18.0,71.13,0.0
2018,10,9,17,45,49.0,7.5,3.8,15.65,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,60.5,10.5,0.7,14.8,13.5,8.96,0.0
2018,10,10,6,30,121.0,21.0,0.8,14.9,27.0,16.36,0.0
2018,10,10,6,45,193.5,35.5,0.95,15.0,57.5,27.37,16.33
2018,10,10,7,0,266.0,50.0,1.1,15.1,88.0,38.15,27.51
2018,10,10,7,15,332.5,62.0,1.1,15.2,129.0,46.83,35.74
2018,10,10,7,30,399.0,74.0,1.1,15.3,170.0,55.34,43.59
2018,10,10,7,45,534.5,72.5,1.1,15.4,232.0,55.7,44.03
2018,10,10,8,0,670.0,71.0,1.1,15.5,294.0,61.68,41.63
2018,10,10,8,15,706.0,74.5,1.05,15.65,341.0,115.64,65.12
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,177.68,109.83
2018,10,10,8,45,769.0,80.5,0.95,16.0,432.0,236.99,159.3
2018,10,10,9,0,796.0,83.0,0.9,16.2,476.0,299.08,213.3
2018,10,10,9,15,817.5,83.5,0.8,16.4,515.5,359.94,266.22
2018,10,10,9,30,839.0,84.0,0.7,16.6,555.0,422.19,318.71
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.5,483.34,368.28
2018,10,10,10,0,879.0,82.0,0.5,17.1,624.0,544.18,415.42
2018,10,10,10,15,886.5,83.0,0.5,17.35,649.5,599.91,457.88
2018,10,10,10,30,894.0,84.0,0.5,17.6,675.0,654.22,497.82
2018,10,10,10,45,898.0,85.5,0.5,17.8,693.5,705.02,534.04
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,753.6,566.72
2018,10,10,11,15,904.0,87.5,0.8,18.15,722.5,797.19,599.42
2018,10,10,11,30,906.0,88.0,1.1,18.3,733.0,837.96,630.06
2018,10,10,11,45,905.5,88.5,1.35,18.4,735.5,873.63,656.52
2018,10,10,12,0,905.0,89.0,1.6,18.5,738.0,905.97,680.71
2018,10,10,12,15,902.5,89.0,1.85,18.55,732.5,932.5,701.11
2018,10,10,12,30,900.0,89.0,2.1,18.6,727.0,955.35,719.11
2018,10,10,12,45,895.5,89.0,2.3,18.6,714.0,972.54,732.99
2018,10,10,13,0,891.0,89.0,2.5,18.6,701.0,985.87,744.43
2018,10,10,13,15,823.0,109.5,2.7,18.55,662.0,968.36,735.29
2018,10,10,13,30,755.0,130.0,2.9,18.5,623.0,940.86,719.46
2018,10,10,13,45,729.5,131.5,3.1,18.4,591.0,923.6,710.67
2018,10,10,14,0,704.0,133.0,3.3,18.3,559.0,902.79,699.18
2018,10,10,14,15,763.0,108.5,3.5,18.15,546.0,924.72,717.87
2018,10,10,14,30,822.0,84.0,3.7,18.0,533.0,948.62,737.79
2018,10,10,14,45,801.0,82.0,3.85,17.8,493.0,916.97,718.42
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,882.38,697.03
2018,10,10,15,15,753.5,77.0,4.0,17.6,408.5,838.65,667.28
2018,10,10,15,30,727.0,74.0,4.0,17.6,364.0,792.84,635.47
2018,10,10,15,45,684.0,71.0,4.2,17.05,316.5,736.37,596.8
2018,10,10,16,0,641.0,68.0,4.4,16.5,269.0,674.65,552.73
2018,10,10,16,15,581.0,63.0,4.25,16.25,221.0,596.57,491.74
2018,10,10,16,30,521.0,58.0,4.1,16.0,173.0,520.58,430.07
2018,10,10,16,45,430.5,50.0,4.0,15.7,128.5,421.01,346.84
2018,10,10,17,0,340.0,42.0,3.9,15.4,84.0,326.96,262.36
2018,10,10,17,15,220.0,29.5,3.75,15.25,51.5,214.62,123.72
2018,10,10,17,30,100.0,17.0,3.6,15.1,19.0,73.9,0.0
2018,10,10,17,45,50.0,8.5,3.4,15.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,0.85,14.7,5.5,4.69,0.0
2018,10,11,6,30,0.0,11.0,0.9,14.8,11.0,9.39,0.0
2018,10,11,6,45,0.0,26.0,0.95,14.85,26.0,21.28,11.18
2018,10,11,7,0,0.0,41.0,1.0,14.9,41.0,33.2,23.2
2018,10,11,7,15,4.5,61.5,1.0,15.0,62.5,48.94,37.6
2018,10,11,7,30,9.0,82.0,1.0,15.1,84.0,64.49,51.67
2018,10,11,7,45,21.5,103.5,1.0,15.15,110.0,80.61,66.02
2018,10,11,8,0,34.0,125.0,1.0,15.2,136.0,94.36,74.24
2018,10,11,8,15,46.0,145.5,0.95,15.4,163.0,115.23,89.96
2018,10,11,8,30,58.0,166.0,0.9,15.6,190.0,138.15,107.7
2018,10,11,8,45,290.0,150.5,0.85,15.8,290.5,184.16,135.83
2018,10,11,9,0,522.0,135.0,0.8,16.0,391.0,261.29,192.21
2018,10,11,9,15,650.5,117.5,0.75,16.3,462.5,330.96,247.67
2018,10,11,9,30,779.0,100.0,0.7,16.6,534.0,413.2,313.02
2018,10,11,9,45,797.0,100.0,0.65,16.85,567.0,471.19,360.16
2018,10,11,10,0,815.0,100.0,0.6,17.1,600.0,529.61,405.96
2018,10,11,10,15,825.5,102.5,0.55,17.45,627.0,586.28,448.44
2018,10,11,10,30,836.0,105.0,0.5,17.8,654.0,642.09,488.57
2018,10,11,10,45,842.5,105.5,0.4,18.15,672.5,692.02,522.42
2018,10,11,11,0,849.0,106.0,0.3,18.5,691.0,740.08,553.68
2018,10,11,11,15,853.0,106.5,0.35,18.8,702.0,777.46,577.75
2018,10,11,11,30,857.0,107.0,0.4,19.1,713.0,818.06,603.91
2018,10,11,11,45,858.5,107.0,0.4,19.4,716.5,853.35,625.43
2018,10,11,12,0,860.0,107.0,0.4,19.7,720.0,885.61,644.91
2018,10,11,12,15,862.0,105.5,0.6,19.85,716.0,913.54,666.06
2018,10,11,12,30,864.0,104.0,0.8,20.0,712.0,938.14,685.25
2018,10,11,12,45,865.5,101.0,1.05,20.1,700.5,957.12,701.93
2018,10,11,13,0,867.0,98.0,1.3,20.2,689.0,972.47,716.17
2018,10,11,13,15,860.5,97.0,1.45,20.2,669.0,978.53,723.04
2018,10,11,13,30,854.0,96.0,1.6,20.2,649.0,980.76,727.59
2018,10,11,13,45,844.5,94.5,1.8,20.2,621.5,987.39,735.8
2018,10,11,14,0,835.0,93.0,2.0,20.2,594.0,978.48,733.68
2018,10,11,14,15,821.5,90.5,2.15,20.05,560.0,960.57,725.42
2018,10,11,14,30,808.0,88.0,2.3,19.9,526.0,939.12,714.7
2018,10,11,14,45,789.0,85.5,2.5,19.8,486.5,908.93,698.07
2018,10,11,15,0,770.0,83.0,2.7,19.7,447.0,875.76,678.92
2018,10,11,15,15,743.5,79.0,2.7,19.7,402.5,830.92,649.23
2018,10,11,15,30,717.0,75.0,2.7,19.7,358.0,784.04,617.52
2018,10,11,15,45,679.0,71.0,3.0,19.3,311.0,731.24,583.07
2018,10,11,16,0,641.0,67.0,3.3,18.9,264.0,672.61,542.3
2018,10,11,16,15,584.0,61.0,3.5,18.5,216.0,595.74,484.8
2018,10,11,16,30,527.0,55.0,3.7,18.1,168.0,520.93,425.83
2018,10,11,16,45,437.0,47.0,3.9,17.75,124.0,421.89,344.13
2018,10,11,17,0,347.0,39.0,4.1,17.4,80.0,328.74,260.44
2018,10,11,17,15,225.5,27.0,4.25,16.95,48.5,208.68,101.48
2018,10,11,17,30,104.0,15.0,4.4,16.5,17.0,74.44,0.0
2018,10,11,17,45,52.0,7.5,4.55,16.05,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,80.0,10.0,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,160.0,20.0,1.6,15.5,26.0,17.07,0.0
2018,10,12,6,45,289.0,30.0,1.65,15.7,62.0,24.89,13.55
2018,10,12,7,0,418.0,40.0,1.7,15.9,98.0,32.71,22.59
2018,10,12,7,15,498.5,47.0,1.7,16.15,144.0,37.76,27.57
2018,10,12,7,30,579.0,54.0,1.7,16.4,190.0,42.85,32.34
2018,10,12,7,45,630.0,59.0,1.7,16.7,238.0,46.16,35.37
2018,10,12,8,0,681.0,64.0,1.7,17.0,286.0,62.42,41.04
2018,10,12,8,15,715.5,68.0,1.75,17.45,333.0,116.7,65.0
2018,10,12,8,30,750.0,72.0,1.8,17.9,380.0,175.28,106.99
2018,10,12,8,45,774.0,75.0,1.8,18.3,423.0,234.74,156.86
2018,10,12,9,0,798.0,78.0,1.8,18.7,466.0,296.57,210.96
2018,10,12,9,15,820.5,79.0,1.75,19.2,506.0,358.16,264.71
2018,10,12,9,30,843.0,80.0,1.7,19.7,546.0,422.01,318.91
2018,10,12,9,45,864.0,78.0,1.7,20.2,580.5,481.93,368.6
2018,10,12,10,0,885.0,76.0,1.7,20.7,615.0,542.36,416.92
2018,10,12,10,15,893.5,77.0,1.65,21.15,641.0,598.73,460.3
2018,10,12,10,30,902.0,78.0,1.6,21.6,667.0,653.79,501.07
2018,10,12,10,45,907.0,79.0,1.55,22.0,685.5,704.9,537.65
2018,10,12,11,0,912.0,80.0,1.5,22.4,704.0,753.85,570.28
2018,10,12,11,15,915.5,80.5,1.5,22.7,715.5,798.74,599.34
2018,10,12,11,30,919.0,81.0,1.5,23.0,727.0,840.91,626.22
2018,10,12,11,45,920.5,81.5,1.5,23.25,730.5,878.46,649.92
2018,10,12,12,0,922.0,82.0,1.5,23.5,734.0,912.79,671.36
2018,10,12,12,15,920.5,81.5,1.65,23.6,729.0,939.87,690.41
2018,10,12,12,30,919.0,81.0,1.8,23.7,724.0,963.25,707.2
2018,10,12,12,45,915.5,80.5,1.95,23.75,711.0,980.92,720.56
2018,10,12,13,0,912.0,80.0,2.1,23.8,698.0,994.69,731.56
2018,10,12,13,15,906.0,79.5,2.35,23.65,677.5,1002.03,740.22
2018,10,12,13,30,900.0,79.0,2.6,23.5,657.0,1005.39,746.31
2018,10,12,13,45,891.0,78.0,2.8,23.4,629.5,1001.16,746.82
2018,10,12,14,0,882.0,77.0,3.0,23.3,602.0,993.03,744.8
2018,10,12,14,15,869.5,75.0,3.15,23.1,567.5,976.33,736.9
2018,10,12,14,30,857.0,73.0,3.3,22.9,533.0,956.01,726.55
2018,10,12,14,45,840.0,71.0,3.45,22.65,493.5,927.89,710.81
2018,10,12,15,0,823.0,69.0,3.6,22.4,454.0,907.37,700.14
2018,10,12,15,15,797.5,66.5,3.6,22.4,409.0,864.4,671.74
2018,10,12,15,30,772.0,64.0,3.6,22.4,364.0,819.25,641.34
2018,10,12,15,45,737.0,60.5,3.85,21.75,316.5,762.46,604.19
2018,10,12,16,0,702.0,57.0,4.1,21.1,269.0,704.81,564.48
2018,10,12,16,15,648.5,52.0,4.1,20.6,220.5,629.61,508.06
2018,10,12,16,30,595.0,47.0,4.1,20.1,172.0,555.75,449.8
2018,10,12,16,45,507.5,40.5,4.15,19.55,126.5,465.23,375.21
2018,10,12,17,0,420.0,34.0,4.2,19.0,81.0,374.03,292.28
2018,10,12,17,15,260.0,22.5,4.15,18.6,47.0,225.23,81.64
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,68.53,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,1.2,15.7,27.0,16.22,0.0
2018,10,13,6,45,345.5,27.5,1.2,15.9,64.5,22.87,11.55
2018,10,13,7,0,489.0,36.0,1.2,16.1,102.0,29.62,19.86
2018,10,13,7,15,456.0,44.5,1.2,16.4,126.5,35.54,25.59
2018,10,13,7,30,423.0,53.0,1.2,16.7,151.0,41.07,30.73
2018,10,13,7,45,232.0,86.5,1.25,16.95,142.0,64.75,51.69
2018,10,13,8,0,41.0,120.0,1.3,17.2,133.0,91.33,71.08
2018,10,13,8,15,97.5,142.5,1.4,17.45,180.5,116.33,88.26
2018,10,13,8,30,154.0,165.0,1.5,17.7,228.0,151.7,113.92
2018,10,13,8,45,223.0,179.0,1.55,18.0,281.0,191.93,144.03
2018,10,13,9,0,292.0,193.0,1.6,18.3,334.0,241.65,182.97
2018,10,13,9,15,305.0,208.0,1.7,18.5,366.0,281.56,216.3
2018,10,13,9,30,318.0,223.0,1.8,18.7,398.0,323.04,250.53
2018,10,13,9,45,328.0,236.5,1.85,18.85,426.0,363.28,283.26
2018,10,13,10,0,338.0,250.0,1.9,19.0,454.0,404.41,316.03
2018,10,13,10,15,437.5,230.0,2.0,19.15,506.0,476.16,372.11
2018,10,13,10,30,537.0,210.0,2.1,19.3,558.0,549.82,429.05
2018,10,13,10,45,568.5,205.0,2.2,19.4,583.0,598.89,466.56
2018,10,13,11,0,600.0,200.0,2.3,19.5,608.0,654.5,508.31
2018,10,13,11,15,535.0,227.0,2.35,19.6,595.0,656.97,509.33
2018,10,13,11,30,470.0,254.0,2.4,19.7,582.0,658.12,509.28
2018,10,13,11,45,362.5,288.5,2.45,19.75,542.0,609.37,472.32
2018,10,13,12,0,255.0,323.0,2.5,19.8,502.0,568.23,440.11
2018,10,13,12,15,232.0,324.0,2.6,19.8,486.0,543.45,422.52
2018,10,13,12,30,209.0,325.0,2.7,19.8,470.0,533.74,415.51
2018,10,13,12,45,198.5,319.5,2.75,19.8,455.0,526.9,410.82
2018,10,13,13,0,188.0,314.0,2.8,19.8,440.0,518.72,405.13
2018,10,13,13,15,234.0,295.0,2.85,19.7,447.5,549.48,430.53
2018,10,13,13,30,280.0,276.0,2.9,19.6,455.0,601.64,471.13
2018,10,13,13,45,417.5,227.0,2.9,19.5,480.5,709.55,554.56
2018,10,13,14,0,555.0,178.0,2.9,19.4,506.0,794.16,619.43
2018,10,13,14,15,723.0,123.0,2.9,19.3,524.0,907.53,700.31
2018,10,13,14,30,891.0,68.0,2.9,19.2,542.0,982.12,752.66
2018,10,13,14,45,873.5,66.0,2.9,19.05,501.0,952.95,734.07
2018,10,13,15,0,856.0,64.0,2.9,18.9,460.0,920.64,714.11
2018,10,13,15,15,831.0,62.0,2.9,18.9,415.0,878.45,686.45
2018,10,13,15,30,806.0,60.0,2.9,18.9,370.0,843.9,663.73
2018,10,13,15,45,770.5,56.5,2.85,18.5,321.0,785.77,623.74
2018,10,13,16,0,735.0,53.0,2.8,18.1,272.0,726.77,581.7
2018,10,13,16,15,680.0,49.0,2.8,17.8,222.5,650.68,524.72
2018,10,13,16,30,625.0,45.0,2.8,17.5,173.0,575.91,465.73
2018,10,13,16,45,532.5,38.5,2.75,17.15,126.5,472.41,380.74
2018,10,13,17,0,440.0,32.0,2.7,16.8,80.0,385.16,298.85
2018,10,13,17,15,272.5,22.0,2.7,16.5,46.5,229.8,44.21
2018,10,13,17,30,105.0,12.0,2.7,16.2,13.0,72.23,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.9,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.6,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.8,8.0,6.83,0.0
2018,10,14,6,45,0.0,20.5,1.35,15.0,20.5,16.93,6.72
2018,10,14,7,0,0.0,33.0,1.3,15.2,33.0,27.16,17.77
2018,10,14,7,15,0.0,51.5,1.15,15.4,51.5,41.62,31.0
2018,10,14,7,30,0.0,70.0,1.0,15.6,70.0,55.88,43.93
2018,10,14,7,45,0.0,80.0,0.9,15.8,80.0,64.08,51.32
2018,10,14,8,0,0.0,90.0,0.8,16.0,90.0,72.32,55.87
2018,10,14,8,15,28.5,116.5,0.85,16.25,128.0,94.18,72.91
2018,10,14,8,30,57.0,143.0,0.9,16.5,166.0,122.02,94.26
2018,10,14,8,45,154.0,169.5,0.95,16.75,241.0,169.81,129.33
2018,10,14,9,0,251.0,196.0,1.0,17.0,316.0,232.86,177.68
2018,10,14,9,15,426.5,173.0,1.0,17.2,397.0,298.84,227.58
2018,10,14,9,30,602.0,150.0,1.0,17.4,478.0,385.7,295.13
2018,10,14,9,45,757.5,113.0,1.05,17.65,551.0,465.23,357.8
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,557.58,429.57
2018,10,14,10,15,923.0,77.0,1.1,18.2,651.5,616.23,474.5
2018,10,14,10,30,933.0,78.0,1.1,18.5,679.0,673.63,517.2
2018,10,14,10,45,940.5,78.5,1.15,18.8,699.0,727.31,556.42
2018,10,14,11,0,948.0,79.0,1.2,19.1,719.0,778.96,591.77
2018,10,14,11,15,953.0,79.5,1.2,19.45,731.5,826.4,622.2
2018,10,14,11,30,958.0,80.0,1.2,19.8,744.0,871.12,650.41
2018,10,14,11,45,961.0,79.5,1.2,20.1,748.0,910.09,674.65
2018,10,14,12,0,964.0,79.0,1.2,20.4,752.0,945.76,696.59
2018,10,14,12,15,965.0,78.5,1.2,20.7,748.0,976.13,715.02
2018,10,14,12,30,966.0,78.0,1.2,21.0,744.0,1002.77,731.09
2018,10,14,12,45,963.5,77.0,1.25,21.25,731.0,1021.61,743.33
2018,10,14,13,0,961.0,76.0,1.3,21.5,718.0,1036.36,753.22
2018,10,14,13,15,957.0,75.5,1.35,21.65,698.0,1046.12,760.46
2018,10,14,13,30,953.0,75.0,1.4,21.8,678.0,1051.73,765.32
2018,10,14,13,45,946.5,73.0,1.45,22.0,650.0,1048.79,764.84
2018,10,14,14,0,940.0,71.0,1.5,22.2,622.0,1041.68,761.98
2018,10,14,14,15,927.5,70.0,1.55,22.2,586.5,1025.86,754.28
2018,10,14,14,30,915.0,69.0,1.6,22.2,551.0,1006.24,744.24
2018,10,14,14,45,898.5,66.5,1.65,22.2,509.5,977.07,727.93
2018,10,14,15,0,882.0,64.0,1.7,22.2,468.0,944.61,709.28
2018,10,14,15,15,857.0,61.5,1.7,22.2,421.5,901.19,682.25
2018,10,14,15,30,832.0,59.0,1.7,22.2,375.0,865.27,659.8
2018,10,14,15,45,798.0,56.0,1.8,21.9,326.0,808.45,623.66
2018,10,14,16,0,764.0,53.0,1.9,21.6,277.0,750.53,585.01
2018,10,14,16,15,709.5,49.0,1.95,21.0,226.5,673.83,530.48
2018,10,14,16,30,655.0,45.0,2.0,20.4,176.0,598.2,473.32
2018,10,14,16,45,559.5,38.5,2.1,19.8,128.0,491.13,388.33
2018,10,14,17,0,464.0,32.0,2.2,19.2,80.0,401.08,303.5
2018,10,14,17,15,287.5,21.5,2.25,18.7,46.0,235.88,0.0
2018,10,14,17,30,111.0,11.0,2.3,18.2,12.0,74.79,0.0
2018,10,14,17,45,55.5,5.5,2.4,17.7,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,15,6,15,104.5,9.0,3.15,15.15,12.5,0.0,0.0
2018,10,15,6,30,209.0,18.0,3.3,15.4,25.0,15.36,0.0
2018,10,15,6,45,357.0,26.5,3.45,15.7,62.5,22.17,9.81
2018,10,15,7,0,505.0,35.0,3.6,16.0,100.0,28.96,19.13
2018,10,15,7,15,586.5,40.5,3.65,16.3,148.0,35.97,25.87
2018,10,15,7,30,668.0,46.0,3.7,16.6,196.0,40.5,30.17
2018,10,15,7,45,717.5,50.0,3.75,16.9,246.0,43.6,33.03
2018,10,15,8,0,767.0,54.0,3.8,17.2,296.0,58.19,35.28
2018,10,15,8,15,799.5,57.0,3.55,17.65,344.0,116.93,61.68
2018,10,15,8,30,832.0,60.0,3.3,18.1,392.0,183.21,110.22
2018,10,15,8,45,854.5,62.0,3.05,18.55,436.0,245.85,163.41
2018,10,15,9,0,877.0,64.0,2.8,19.0,480.0,310.4,220.53
2018,10,15,9,15,893.5,65.5,2.55,19.5,519.5,374.07,276.81
2018,10,15,9,30,910.0,67.0,2.3,20.0,559.0,438.35,331.93
2018,10,15,9,45,921.5,68.5,2.1,20.45,592.5,500.63,383.54
2018,10,15,10,0,933.0,70.0,1.9,20.9,626.0,562.36,432.4
2018,10,15,10,15,940.5,71.0,1.75,21.25,652.5,620.46,476.76
2018,10,15,10,30,948.0,72.0,1.6,21.6,679.0,677.02,518.03
2018,10,15,10,45,953.0,72.5,1.4,21.95,697.5,729.54,554.18
2018,10,15,11,0,958.0,73.0,1.2,22.3,716.0,779.76,585.29
2018,10,15,11,15,961.0,73.5,1.2,22.45,727.0,825.9,614.95
2018,10,15,11,30,964.0,74.0,1.2,22.6,738.0,869.12,642.37
2018,10,15,11,45,964.5,74.5,1.2,22.8,741.0,907.11,666.0
2018,10,15,12,0,965.0,75.0,1.2,23.0,744.0,941.65,687.29
2018,10,15,12,15,964.0,74.0,1.4,22.95,738.5,969.48,708.11
2018,10,15,12,30,963.0,73.0,1.6,22.9,733.0,993.46,726.57
2018,10,15,12,45,960.0,73.0,1.75,22.9,720.0,1012.78,741.3
2018,10,15,13,0,957.0,73.0,1.9,22.9,707.0,1028.06,753.59
2018,10,15,13,15,950.5,72.0,2.05,22.8,685.5,1034.55,760.69
2018,10,15,13,30,944.0,71.0,2.2,22.7,664.0,1036.85,765.28
2018,10,15,13,45,934.5,70.5,2.3,22.55,635.5,1032.65,765.34
2018,10,15,14,0,925.0,70.0,2.4,22.4,607.0,1024.41,762.92
2018,10,15,14,15,912.0,68.5,2.5,22.25,571.5,1007.44,754.82
2018,10,15,14,30,899.0,67.0,2.6,22.1,536.0,986.72,744.26
2018,10,15,14,45,881.0,65.0,2.65,21.95,495.0,956.91,726.97
2018,10,15,15,0,863.0,63.0,2.7,21.8,454.0,923.97,707.35
2018,10,15,15,15,837.5,61.0,2.7,21.8,408.5,881.2,679.69
2018,10,15,15,30,812.0,59.0,2.7,21.8,363.0,846.0,656.8
2018,10,15,15,45,775.0,55.5,2.8,21.3,314.0,786.44,617.42
2018,10,15,16,0,738.0,52.0,2.9,20.8,265.0,726.08,575.65
2018,10,15,16,15,681.0,47.5,2.95,20.3,215.0,647.73,517.71
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,570.93,457.59
2018,10,15,16,45,526.5,37.0,3.0,19.35,119.0,464.59,370.41
2018,10,15,17,0,429.0,31.0,3.0,18.9,73.0,375.48,281.8
2018,10,15,17,15,264.0,21.0,2.95,18.55,42.0,217.42,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,67.62,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.1,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.2,24.0,15.36,0.0
2018,10,16,6,45,347.5,26.5,0.65,15.3,60.5,22.24,9.09
2018,10,16,7,0,494.0,35.0,0.6,15.4,97.0,28.99,19.2
2018,10,16,7,15,578.0,41.0,0.6,15.6,145.0,36.45,26.41
2018,10,16,7,30,662.0,47.0,0.6,15.8,193.0,41.4,31.12
2018,10,16,7,45,713.0,51.0,0.55,16.05,243.0,44.45,33.97
2018,10,16,8,0,764.0,55.0,0.5,16.3,293.0,59.59,36.26
2018,10,16,8,15,798.0,57.5,0.55,16.8,341.0,117.84,62.39
2018,10,16,8,30,832.0,60.0,0.6,17.3,389.0,183.72,110.14
2018,10,16,8,45,855.0,61.5,0.65,17.8,433.0,246.0,162.24
2018,10,16,9,0,878.0,63.0,0.7,18.3,477.0,310.21,218.11
2018,10,16,9,15,894.0,64.0,0.85,18.85,515.5,373.23,273.31
2018,10,16,9,30,910.0,65.0,1.0,19.4,554.0,436.76,327.66
2018,10,16,9,45,922.0,66.5,1.15,19.95,587.5,499.15,379.51
2018,10,16,10,0,934.0,68.0,1.3,20.5,621.0,561.07,429.22
2018,10,16,10,15,942.0,69.0,1.4,20.75,647.5,619.39,474.9
2018,10,16,10,30,950.0,70.0,1.5,21.0,674.0,676.21,518.12
2018,10,16,10,45,928.5,79.5,1.55,21.2,684.0,720.14,550.45
2018,10,16,11,0,907.0,89.0,1.6,21.4,694.0,759.45,577.8
2018,10,16,11,15,745.0,149.0,1.65,21.6,651.0,748.29,568.66
2018,10,16,11,30,583.0,209.0,1.7,21.8,608.0,705.42,536.61
2018,10,16,11,45,431.5,259.0,1.75,21.95,555.0,654.36,498.36
2018,10,16,12,0,280.0,309.0,1.8,22.1,502.0,576.85,440.38
2018,10,16,12,15,224.0,314.5,1.85,22.15,468.0,527.34,404.58
2018,10,16,12,30,168.0,320.0,1.9,22.2,434.0,491.5,377.63
2018,10,16,12,45,141.5,311.0,1.95,22.25,406.0,464.46,357.77
2018,10,16,13,0,115.0,302.0,2.0,22.3,378.0,435.58,336.27
2018,10,16,13,15,88.0,285.0,2.1,22.25,342.0,374.34,290.73
2018,10,16,13,30,61.0,268.0,2.2,22.2,306.0,332.4,258.95
2018,10,16,13,45,200.5,223.5,2.25,22.15,340.5,444.42,349.93
2018,10,16,14,0,340.0,179.0,2.3,22.1,375.0,579.71,454.6
2018,10,16,14,15,618.0,122.5,2.4,22.0,452.0,800.49,617.66
2018,10,16,14,30,896.0,66.0,2.5,21.9,529.0,981.37,742.63
2018,10,16,14,45,878.0,64.0,2.6,21.75,488.0,951.58,723.75
2018,10,16,15,0,860.0,62.0,2.7,21.6,447.0,918.67,704.52
2018,10,16,15,15,834.5,59.5,2.7,21.6,401.5,875.24,676.3
2018,10,16,15,30,809.0,57.0,2.7,21.6,356.0,839.41,652.84
2018,10,16,15,45,771.0,54.0,2.95,21.1,307.5,779.83,614.11
2018,10,16,16,0,733.0,51.0,3.2,20.6,259.0,719.52,572.66
2018,10,16,16,15,674.5,47.0,3.3,20.05,209.5,640.89,514.15
2018,10,16,16,30,616.0,43.0,3.4,19.5,160.0,563.78,453.3
2018,10,16,16,45,516.0,36.5,3.5,19.0,114.5,455.43,363.84
2018,10,16,17,0,416.0,30.0,3.6,18.5,69.0,365.06,269.68
2018,10,16,17,15,254.5,20.0,3.65,18.05,39.5,207.84,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.6,10.0,63.15,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,4.27,0.0
2018,10,17,6,45,43.5,17.5,1.05,14.3,20.5,14.03,3.02
2018,10,17,7,0,45.0,30.0,1.1,14.4,35.0,24.43,15.29
2018,10,17,7,15,70.5,43.5,1.1,14.55,56.5,34.95,25.16
2018,10,17,7,30,96.0,57.0,1.1,14.7,78.0,45.3,34.68
2018,10,17,7,45,49.5,76.0,1.15,14.85,87.0,60.32,48.18
2018,10,17,8,0,3.0,95.0,1.2,15.0,96.0,75.72,58.94
2018,10,17,8,15,65.0,121.5,1.2,15.25,147.0,100.89,77.42
2018,10,17,8,30,127.0,148.0,1.2,15.5,198.0,136.32,103.47
2018,10,17,8,45,310.5,146.5,1.2,15.7,287.0,187.79,138.63
2018,10,17,9,0,494.0,145.0,1.2,15.9,376.0,264.62,196.92
2018,10,17,9,15,666.0,114.0,1.2,16.2,453.0,336.55,253.69
2018,10,17,9,30,838.0,83.0,1.2,16.5,530.0,424.18,323.76
2018,10,17,9,45,871.5,79.0,1.25,16.75,568.5,487.87,376.65
2018,10,17,10,0,905.0,75.0,1.3,17.0,607.0,552.96,429.18
2018,10,17,10,15,913.5,75.5,1.2,17.3,632.5,609.55,472.63
2018,10,17,10,30,922.0,76.0,1.1,17.6,658.0,664.74,513.23
2018,10,17,10,45,928.0,77.0,1.05,17.85,677.0,717.1,550.77
2018,10,17,11,0,934.0,78.0,1.0,18.1,696.0,767.33,584.17
2018,10,17,11,15,937.0,78.0,1.05,18.3,706.5,811.81,613.69
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,853.44,641.11
2018,10,17,11,45,940.5,78.5,1.15,18.7,720.0,890.47,665.33
2018,10,17,12,0,941.0,79.0,1.2,18.9,723.0,924.13,687.3
2018,10,17,12,15,939.5,78.5,1.3,19.0,717.5,951.32,706.12
2018,10,17,12,30,938.0,78.0,1.4,19.1,712.0,974.75,722.66
2018,10,17,12,45,933.5,78.0,1.5,19.15,698.5,992.07,735.52
2018,10,17,13,0,929.0,78.0,1.6,19.2,685.0,1005.39,746.0
2018,10,17,13,15,922.0,77.5,1.75,19.15,664.0,1011.64,753.08
2018,10,17,13,30,915.0,77.0,1.9,19.1,643.0,1013.84,757.67
2018,10,17,13,45,905.0,76.0,2.1,19.05,614.5,1008.41,757.96
2018,10,17,14,0,895.0,75.0,2.3,19.0,586.0,999.05,755.64
2018,10,17,14,15,881.5,73.0,2.45,18.8,551.0,981.1,747.34
2018,10,17,14,30,868.0,71.0,2.6,18.6,516.0,959.54,736.5
2018,10,17,14,45,848.0,69.5,2.75,18.45,475.5,928.96,719.05
2018,10,17,15,0,828.0,68.0,2.9,18.3,435.0,905.98,706.59
2018,10,17,15,15,801.0,65.0,2.9,18.3,389.5,860.83,676.39
2018,10,17,15,30,774.0,62.0,2.9,18.3,344.0,813.58,644.11
2018,10,17,15,45,733.5,58.5,3.15,17.75,296.0,752.03,602.82
2018,10,17,16,0,693.0,55.0,3.4,17.2,248.0,689.93,558.78
2018,10,17,16,15,630.0,50.5,3.4,16.8,199.5,608.14,495.65
2018,10,17,16,30,567.0,46.0,3.4,16.4,151.0,536.56,437.17
2018,10,17,16,45,461.5,38.5,3.4,16.05,107.0,426.58,344.28
2018,10,17,17,0,356.0,31.0,3.4,15.7,63.0,324.11,235.56
2018,10,17,17,15,214.0,20.0,3.35,15.4,35.5,152.48,0.0
2018,10,17,17,30,72.0,9.0,3.3,15.1,8.0,7.68,0.0
2018,10,17,17,45,36.0,4.5,3.25,14.85,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,8.54,0.0
2018,10,18,6,45,28.5,24.0,1.2,14.3,24.5,19.17,5.04
2018,10,18,7,0,3.0,38.0,1.2,14.4,38.0,30.51,20.36
2018,10,18,7,15,41.5,56.5,1.2,14.6,65.0,44.41,33.38
2018,10,18,7,30,80.0,75.0,1.2,14.8,92.0,57.16,45.08
2018,10,18,7,45,193.0,90.0,1.2,14.95,145.0,66.68,53.74
2018,10,18,8,0,306.0,105.0,1.2,15.1,198.0,83.75,61.85
2018,10,18,8,15,356.0,115.0,1.15,15.3,240.0,118.78,80.84
2018,10,18,8,30,406.0,125.0,1.1,15.5,282.0,162.37,112.53
2018,10,18,8,45,409.0,143.0,1.1,15.7,317.0,208.28,151.29
2018,10,18,9,0,412.0,161.0,1.1,15.9,352.0,254.74,191.34
2018,10,18,9,15,397.5,180.0,1.05,16.2,377.0,296.39,227.43
2018,10,18,9,30,383.0,199.0,1.0,16.5,402.0,331.39,257.25
2018,10,18,9,45,377.0,214.5,1.0,16.8,424.5,369.22,288.26
2018,10,18,10,0,371.0,230.0,1.0,17.1,447.0,406.09,317.53
2018,10,18,10,15,521.0,194.0,0.9,17.5,513.0,493.93,384.38
2018,10,18,10,30,671.0,158.0,0.8,17.9,579.0,592.47,456.82
2018,10,18,10,45,800.5,117.5,0.75,18.25,634.0,676.38,517.26
2018,10,18,11,0,930.0,77.0,0.7,18.6,689.0,763.12,576.74
2018,10,18,11,15,934.5,77.5,0.7,18.95,700.5,809.03,605.27
2018,10,18,11,30,939.0,78.0,0.7,19.3,712.0,852.23,632.15
2018,10,18,11,45,940.0,78.0,0.7,19.65,715.0,889.0,654.54
2018,10,18,12,0,941.0,78.0,0.7,20.0,718.0,922.43,674.67
2018,10,18,12,15,939.0,78.0,0.8,20.25,712.5,949.66,693.06
2018,10,18,12,30,937.0,78.0,0.9,20.5,707.0,973.11,709.22
2018,10,18,12,45,932.5,78.0,1.05,20.75,693.5,990.35,722.53
2018,10,18,13,0,928.0,78.0,1.2,21.0,680.0,1003.6,733.44
2018,10,18,13,15,921.0,77.5,1.35,21.05,659.0,1009.79,740.5
2018,10,18,13,30,914.0,77.0,1.5,21.1,638.0,1011.93,745.11
2018,10,18,13,45,904.0,75.5,1.65,21.15,609.0,1005.81,744.45
2018,10,18,14,0,894.0,74.0,1.8,21.2,580.0,995.76,741.28
2018,10,18,14,15,880.0,72.5,1.95,21.1,545.0,977.94,733.36
2018,10,18,14,30,866.0,71.0,2.1,21.0,510.0,956.56,722.94
2018,10,18,14,45,846.0,69.0,2.2,20.85,469.5,925.33,705.19
2018,10,18,15,0,826.0,67.0,2.3,20.7,429.0,901.66,692.35
2018,10,18,15,15,798.5,64.5,2.3,20.7,384.0,856.8,662.98
2018,10,18,15,30,771.0,62.0,2.3,20.7,339.0,809.85,631.55
2018,10,18,15,45,728.5,58.0,2.5,20.25,290.5,746.0,589.15
2018,10,18,16,0,686.0,54.0,2.7,19.8,242.0,681.78,544.1
2018,10,18,16,15,622.0,49.5,2.85,19.35,194.0,599.55,482.27
2018,10,18,16,30,558.0,45.0,3.0,18.9,146.0,527.68,424.71
2018,10,18,16,45,452.0,37.5,3.1,18.45,102.5,417.96,332.96
2018,10,18,17,0,346.0,30.0,3.2,18.0,59.0,314.47,218.27
2018,10,18,17,15,207.0,19.0,3.3,17.65,33.0,146.92,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
