Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,6,15,70.0,7.5,0.9,14.85,9.0,0.0,0.0
2018,10,19,6,30,140.0,15.0,1.0,15.0,18.0,12.8,0.0
2018,10,19,6,45,275.0,25.0,1.1,15.15,50.0,21.01,4.42
2018,10,19,7,0,410.0,35.0,1.2,15.3,82.0,28.95,18.84
2018,10,19,7,15,390.0,34.5,1.3,15.55,97.0,27.42,18.38
2018,10,19,7,30,370.0,34.0,1.4,15.8,112.0,26.28,17.67
2018,10,19,7,45,185.0,43.0,1.5,16.0,82.0,31.67,22.59
2018,10,19,8,0,0.0,52.0,1.6,16.2,52.0,43.02,31.1
2018,10,19,8,15,0.0,75.5,1.55,16.6,75.5,62.19,47.23
2018,10,19,8,30,0.0,99.0,1.5,17.0,99.0,81.0,62.81
2018,10,19,8,45,3.5,125.5,1.5,17.35,127.0,103.25,80.88
2018,10,19,9,0,7.0,152.0,1.5,17.7,155.0,126.4,99.47
2018,10,19,9,15,10.5,168.5,1.5,18.15,173.5,142.43,112.04
2018,10,19,9,30,14.0,185.0,1.5,18.6,192.0,159.11,125.06
2018,10,19,9,45,26.5,207.5,1.55,19.1,222.5,185.67,145.87
2018,10,19,10,0,39.0,230.0,1.6,19.6,253.0,219.71,172.42
2018,10,19,10,15,47.0,247.5,1.6,20.05,276.0,244.63,191.53
2018,10,19,10,30,55.0,265.0,1.6,20.5,299.0,270.87,211.51
2018,10,19,10,45,47.0,265.5,1.6,20.95,295.0,271.3,211.18
2018,10,19,11,0,39.0,266.0,1.6,21.4,291.0,270.74,210.15
2018,10,19,11,15,35.0,265.5,1.6,21.9,288.5,271.37,210.09
2018,10,19,11,30,31.0,265.0,1.6,22.4,286.0,271.52,209.66
2018,10,19,11,45,29.0,263.5,1.6,22.85,283.0,271.9,209.54
2018,10,19,12,0,27.0,262.0,1.6,23.3,280.0,255.96,197.01
2018,10,19,12,15,29.5,263.0,1.65,23.55,282.5,278.68,214.4
2018,10,19,12,30,32.0,264.0,1.7,23.8,285.0,285.52,219.57
2018,10,19,12,45,75.0,270.5,1.7,24.0,319.0,337.22,260.22
2018,10,19,13,0,118.0,277.0,1.7,24.2,353.0,411.29,316.56
2018,10,19,13,15,291.5,244.0,1.85,24.2,423.5,570.2,438.39
2018,10,19,13,30,465.0,211.0,2.0,24.2,494.0,732.5,557.63
2018,10,19,13,45,646.0,151.5,2.1,24.15,525.0,858.85,647.23
2018,10,19,14,0,827.0,92.0,2.2,24.1,556.0,962.7,717.98
2018,10,19,14,15,832.0,84.5,2.35,23.95,527.0,956.43,716.14
2018,10,19,14,30,837.0,77.0,2.5,23.8,498.0,946.16,712.75
2018,10,19,14,45,816.0,74.5,2.6,23.65,457.5,913.5,693.64
2018,10,19,15,0,795.0,72.0,2.7,23.5,417.0,877.92,672.3
2018,10,19,15,15,765.5,69.5,2.7,23.5,372.5,831.8,641.91
2018,10,19,15,30,736.0,67.0,2.7,23.5,328.0,783.72,609.4
2018,10,19,15,45,693.0,62.5,2.95,22.8,280.5,719.67,567.03
2018,10,19,16,0,650.0,58.0,3.2,22.1,233.0,662.05,526.95
2018,10,19,16,15,584.0,52.5,3.3,21.45,185.5,579.11,464.25
2018,10,19,16,30,518.0,47.0,3.4,20.8,138.0,498.94,400.13
2018,10,19,16,45,411.0,38.5,3.55,20.15,96.0,388.76,307.87
2018,10,19,17,0,304.0,30.0,3.7,19.5,54.0,282.08,185.18
2018,10,19,17,15,179.0,18.5,3.75,19.05,30.0,128.59,0.0
2018,10,19,17,30,54.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,3.9,18.15,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.3,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.4,2.0,1.71,0.0
2018,10,20,6,45,0.0,7.5,1.55,14.55,7.5,6.16,0.0
2018,10,20,7,0,0.0,13.0,1.6,14.7,13.0,10.69,3.37
2018,10,20,7,15,0.0,20.0,1.6,14.9,20.0,16.46,8.81
2018,10,20,7,30,0.0,27.0,1.6,15.1,27.0,22.25,14.14
2018,10,20,7,45,0.0,36.0,1.6,15.3,36.0,29.72,20.91
2018,10,20,8,0,0.0,45.0,1.6,15.5,45.0,37.19,26.22
2018,10,20,8,15,0.0,67.0,1.45,15.8,67.0,55.54,41.77
2018,10,20,8,30,0.0,89.0,1.3,16.1,89.0,73.18,56.49
2018,10,20,8,45,0.5,115.0,1.15,16.4,115.0,94.34,73.9
2018,10,20,9,0,1.0,141.0,1.0,16.7,141.0,115.98,91.41
2018,10,20,9,15,7.5,162.0,0.9,17.15,165.5,136.17,107.31
2018,10,20,9,30,14.0,183.0,0.8,17.6,190.0,157.53,124.0
2018,10,20,9,45,28.5,207.0,0.65,18.0,223.0,190.43,149.64
2018,10,20,10,0,43.0,231.0,0.5,18.4,256.0,222.93,174.51
2018,10,20,10,15,82.0,255.0,0.5,18.8,305.0,271.93,212.25
2018,10,20,10,30,121.0,279.0,0.5,19.2,354.0,335.21,260.1
2018,10,20,10,45,188.5,283.5,0.55,19.6,404.0,395.54,305.68
2018,10,20,11,0,256.0,288.0,0.6,20.0,454.0,474.22,363.78
2018,10,20,11,15,323.5,278.0,0.85,20.0,491.5,532.57,408.61
2018,10,20,11,30,391.0,268.0,1.1,20.0,529.0,594.88,456.26
2018,10,20,11,45,378.5,273.5,1.35,20.05,526.5,609.28,467.78
2018,10,20,12,0,366.0,279.0,1.6,20.1,524.0,621.58,478.06
2018,10,20,12,15,476.5,238.5,1.75,20.05,555.0,712.12,546.34
2018,10,20,12,30,587.0,198.0,1.9,20.0,586.0,795.35,608.14
2018,10,20,12,45,648.0,174.0,2.05,19.95,594.5,845.02,644.2
2018,10,20,13,0,709.0,150.0,2.2,19.9,603.0,892.14,678.1
2018,10,20,13,15,546.5,195.0,2.25,19.8,537.5,786.33,605.22
2018,10,20,13,30,384.0,240.0,2.3,19.7,472.0,663.79,516.47
2018,10,20,13,45,447.5,208.0,2.4,19.6,466.0,716.82,558.94
2018,10,20,14,0,511.0,176.0,2.5,19.5,460.0,745.57,583.12
2018,10,20,14,15,684.5,123.5,2.5,19.35,479.0,864.99,669.56
2018,10,20,14,30,858.0,71.0,2.5,19.2,498.0,946.63,726.96
2018,10,20,14,45,838.5,68.5,2.55,19.05,457.5,915.33,707.06
2018,10,20,15,0,819.0,66.0,2.6,18.9,417.0,891.53,693.22
2018,10,20,15,15,790.5,63.5,2.6,18.9,372.5,845.93,662.71
2018,10,20,15,30,762.0,61.0,2.6,18.9,328.0,798.34,630.12
2018,10,20,15,45,721.0,57.0,2.6,18.45,280.5,736.17,586.69
2018,10,20,16,0,680.0,53.0,2.6,18.0,233.0,673.55,540.96
2018,10,20,16,15,615.5,48.0,2.65,17.7,185.5,590.68,477.15
2018,10,20,16,30,551.0,43.0,2.7,17.4,138.0,518.45,417.98
2018,10,20,16,45,441.5,35.5,2.75,17.05,95.5,407.0,323.03
2018,10,20,17,0,332.0,28.0,2.8,16.7,53.0,296.57,182.71
2018,10,20,17,15,196.5,18.0,2.8,16.45,29.5,138.95,0.0
2018,10,20,17,30,61.0,8.0,2.8,16.2,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,2.8,15.95,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.7,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.5,2.25,13.85,7.5,6.16,0.0
2018,10,21,7,0,0.0,13.0,2.3,14.0,13.0,10.69,3.32
2018,10,21,7,15,0.0,21.0,2.35,14.2,21.0,17.29,9.54
2018,10,21,7,30,0.0,29.0,2.4,14.4,29.0,23.91,15.64
2018,10,21,7,45,0.0,41.5,2.45,14.6,41.5,34.29,25.03
2018,10,21,8,0,0.0,54.0,2.5,14.8,54.0,44.69,32.69
2018,10,21,8,15,0.5,84.0,2.45,15.0,84.0,68.7,53.04
2018,10,21,8,30,1.0,114.0,2.4,15.2,114.0,92.63,73.05
2018,10,21,8,45,9.5,139.5,2.4,15.35,143.5,115.46,91.56
2018,10,21,9,0,18.0,165.0,2.4,15.5,173.0,139.88,111.31
2018,10,21,9,15,29.5,186.0,2.35,15.7,200.5,165.23,131.67
2018,10,21,9,30,41.0,207.0,2.3,15.9,228.0,191.62,152.82
2018,10,21,9,45,48.0,223.5,2.25,16.05,249.5,213.95,170.68
2018,10,21,10,0,55.0,240.0,2.2,16.2,271.0,237.45,189.35
2018,10,21,10,15,63.5,254.5,2.2,16.35,292.0,261.13,208.08
2018,10,21,10,30,72.0,269.0,2.2,16.5,313.0,285.98,227.63
2018,10,21,10,45,90.0,281.0,2.15,16.7,338.0,316.01,251.19
2018,10,21,11,0,108.0,293.0,2.1,16.9,363.0,347.91,276.01
2018,10,21,11,15,136.5,301.0,2.1,17.0,390.5,399.03,315.73
2018,10,21,11,30,165.0,309.0,2.1,17.1,418.0,440.17,347.45
2018,10,21,11,45,209.5,304.5,2.15,17.25,443.5,483.5,381.26
2018,10,21,12,0,254.0,300.0,2.2,17.4,469.0,546.31,429.03
2018,10,21,12,15,310.5,286.0,2.3,17.5,491.0,594.84,466.64
2018,10,21,12,30,367.0,272.0,2.4,17.6,513.0,644.54,504.98
2018,10,21,12,45,437.5,243.5,2.55,17.65,525.0,711.8,556.35
2018,10,21,13,0,508.0,215.0,2.7,17.7,537.0,760.61,594.41
2018,10,21,13,15,523.0,203.5,2.9,17.7,525.5,772.68,605.22
2018,10,21,13,30,538.0,192.0,3.1,17.7,514.0,782.26,614.62
2018,10,21,13,45,606.0,162.0,3.3,17.65,509.0,829.38,651.2
2018,10,21,14,0,674.0,132.0,3.5,17.6,504.0,864.91,678.78
2018,10,21,14,15,754.0,104.5,3.7,17.5,496.0,908.81,712.68
2018,10,21,14,30,834.0,77.0,3.9,17.4,488.0,941.15,738.41
2018,10,21,14,45,813.5,75.0,4.05,17.25,448.5,909.69,718.61
2018,10,21,15,0,793.0,73.0,4.2,17.1,409.0,875.28,696.75
2018,10,21,15,15,763.0,70.0,4.2,17.1,364.5,828.09,663.83
2018,10,21,15,30,733.0,67.0,4.2,17.1,320.0,778.98,628.69
2018,10,21,15,45,688.0,62.5,4.3,16.75,272.5,713.32,581.0
2018,10,21,16,0,643.0,58.0,4.4,16.4,225.0,654.72,536.75
2018,10,21,16,15,573.5,52.5,4.35,16.2,178.0,569.38,468.1
2018,10,21,16,30,504.0,47.0,4.3,16.0,131.0,486.9,398.52
2018,10,21,16,45,389.0,37.5,4.2,15.8,89.5,370.59,296.47
2018,10,21,17,0,274.0,28.0,4.1,15.6,48.0,253.63,141.37
2018,10,21,17,15,157.0,17.0,4.0,15.5,26.5,113.07,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.3,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.71,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,5.75,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,9.86,2.55
2018,10,22,7,15,0.0,19.0,2.95,14.25,19.0,15.64,8.05
2018,10,22,7,30,0.0,26.0,2.9,14.4,26.0,21.43,13.41
2018,10,22,7,45,0.0,34.5,2.9,14.55,34.5,28.47,19.83
2018,10,22,8,0,0.0,43.0,2.9,14.7,43.0,35.53,24.86
2018,10,22,8,15,0.0,61.0,2.8,14.85,61.0,50.53,37.65
2018,10,22,8,30,0.0,79.0,2.7,15.0,79.0,65.26,50.07
2018,10,22,8,45,0.0,101.5,2.6,15.1,101.5,83.53,65.34
2018,10,22,9,0,0.0,124.0,2.5,15.2,124.0,102.1,80.67
2018,10,22,9,15,25.0,160.5,2.5,15.35,173.5,142.95,113.77
2018,10,22,9,30,50.0,197.0,2.5,15.5,223.0,187.04,149.43
2018,10,22,9,45,80.5,224.0,2.5,15.65,268.5,229.71,183.78
2018,10,22,10,0,111.0,251.0,2.5,15.8,314.0,276.73,221.47
2018,10,22,10,15,137.5,265.0,2.55,15.9,346.5,321.82,257.43
2018,10,22,10,30,164.0,279.0,2.6,16.0,379.0,362.96,290.05
2018,10,22,10,45,155.5,287.5,2.65,16.1,384.5,377.82,301.51
2018,10,22,11,0,147.0,296.0,2.7,16.2,390.0,391.65,312.11
2018,10,22,11,15,149.0,301.0,2.8,16.3,397.5,409.03,325.7
2018,10,22,11,30,151.0,306.0,2.9,16.4,405.0,426.23,339.08
2018,10,22,11,45,182.5,305.5,3.05,16.45,425.5,462.23,367.85
2018,10,22,12,0,214.0,305.0,3.2,16.5,446.0,499.7,397.58
2018,10,22,12,15,336.0,270.5,3.3,16.5,490.5,601.08,477.87
2018,10,22,12,30,458.0,236.0,3.4,16.5,535.0,708.84,560.97
2018,10,22,12,45,559.5,199.5,3.55,16.55,557.0,779.25,615.68
2018,10,22,13,0,661.0,163.0,3.7,16.6,579.0,859.1,674.89
2018,10,22,13,15,745.0,131.0,3.8,16.55,585.5,915.98,716.38
2018,10,22,13,30,829.0,99.0,3.9,16.5,592.0,962.93,750.89
2018,10,22,13,45,857.5,86.0,4.0,16.45,575.0,980.4,764.78
2018,10,22,14,0,886.0,73.0,4.1,16.4,558.0,982.32,768.14
2018,10,22,14,15,871.5,71.5,4.15,16.3,523.0,963.98,757.26
2018,10,22,14,30,857.0,70.0,4.2,16.2,488.0,942.16,744.03
2018,10,22,14,45,836.5,68.0,4.25,16.1,448.0,921.28,731.4
2018,10,22,15,0,816.0,66.0,4.3,16.0,408.0,886.56,708.53
2018,10,22,15,15,786.5,63.0,4.3,16.0,363.0,839.46,675.6
2018,10,22,15,30,757.0,60.0,4.3,16.0,318.0,790.45,640.41
2018,10,22,15,45,713.5,56.5,4.25,15.75,271.0,727.01,593.3
2018,10,22,16,0,670.0,53.0,4.2,15.5,224.0,663.22,543.99
2018,10,22,16,15,602.0,47.5,4.05,15.35,176.5,577.36,474.53
2018,10,22,16,30,534.0,42.0,3.9,15.2,129.0,503.0,410.85
2018,10,22,16,45,418.0,34.5,3.8,15.05,88.0,387.92,308.67
2018,10,22,17,0,302.0,27.0,3.7,14.9,47.0,268.62,127.63
2018,10,22,17,15,175.0,17.0,3.6,14.8,26.0,124.18,0.0
2018,10,22,17,30,48.0,7.0,3.5,14.7,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.4,14.65,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.85,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,4.27,0.0
2018,10,23,6,45,12.0,19.0,2.35,14.15,20.0,15.45,0.0
2018,10,23,7,0,24.0,33.0,2.3,14.3,35.0,26.5,16.16
2018,10,23,7,15,45.5,52.0,2.3,14.45,59.5,40.86,29.99
2018,10,23,7,30,67.0,71.0,2.3,14.6,84.0,54.01,42.15
2018,10,23,7,45,87.5,89.0,2.3,14.75,111.0,66.86,53.85
2018,10,23,8,0,108.0,107.0,2.3,14.9,138.0,82.61,63.25
2018,10,23,8,15,147.0,126.5,2.35,15.0,176.5,110.94,82.74
2018,10,23,8,30,186.0,146.0,2.4,15.1,215.0,144.81,108.4
2018,10,23,8,45,177.5,163.0,2.5,15.2,235.0,171.74,131.65
2018,10,23,9,0,169.0,180.0,2.6,15.3,255.0,197.8,154.49
2018,10,23,9,15,108.0,190.5,2.7,15.4,240.0,199.57,158.4
2018,10,23,9,30,47.0,201.0,2.8,15.5,225.0,189.37,151.35
2018,10,23,9,45,32.5,195.5,2.85,15.6,212.5,182.9,146.19
2018,10,23,10,0,18.0,190.0,2.9,15.7,200.0,169.22,134.91
2018,10,23,10,15,26.0,212.5,3.0,15.75,228.0,201.75,161.29
2018,10,23,10,30,34.0,235.0,3.1,15.8,256.0,230.9,184.7
2018,10,23,10,45,112.5,258.5,3.2,15.85,329.5,321.13,257.97
2018,10,23,11,0,191.0,282.0,3.3,15.9,403.0,409.92,328.91
2018,10,23,11,15,308.5,265.0,3.4,15.9,464.5,508.7,407.67
2018,10,23,11,30,426.0,248.0,3.5,15.9,526.0,617.94,492.84
2018,10,23,11,45,338.0,271.0,3.6,15.95,492.0,573.08,457.23
2018,10,23,12,0,250.0,294.0,3.7,16.0,458.0,536.99,428.18
2018,10,23,12,15,351.0,262.0,3.65,16.05,490.5,605.4,483.34
2018,10,23,12,30,452.0,230.0,3.6,16.1,523.0,696.7,553.78
2018,10,23,12,45,639.5,165.5,3.6,16.2,570.5,826.23,651.93
2018,10,23,13,0,827.0,101.0,3.6,16.3,618.0,940.42,732.84
2018,10,23,13,15,860.5,89.0,3.45,16.4,611.0,960.07,745.21
2018,10,23,13,30,894.0,77.0,3.3,16.5,604.0,987.16,763.53
2018,10,23,13,45,786.5,102.5,3.15,16.6,550.0,929.74,722.98
2018,10,23,14,0,679.0,128.0,3.0,16.7,496.0,863.51,676.59
2018,10,23,14,15,670.0,118.0,3.0,16.75,462.0,841.58,662.69
2018,10,23,14,30,661.0,108.0,3.0,16.8,428.0,816.43,646.05
2018,10,23,14,45,740.5,84.5,2.95,16.85,414.5,849.48,671.17
2018,10,23,15,0,820.0,61.0,2.9,16.9,401.0,871.9,688.03
2018,10,23,15,15,791.0,58.5,2.9,16.9,356.5,836.27,663.55
2018,10,23,15,30,762.0,56.0,2.9,16.9,312.0,788.41,629.9
2018,10,23,15,45,720.5,52.5,3.0,16.75,265.5,726.77,585.64
2018,10,23,16,0,679.0,49.0,3.1,16.6,219.0,664.77,538.95
2018,10,23,16,15,612.0,44.0,3.1,16.35,172.0,580.44,472.15
2018,10,23,16,30,545.0,39.0,3.1,16.1,125.0,498.34,403.45
2018,10,23,16,45,402.5,31.5,3.1,15.85,82.5,372.94,293.23
2018,10,23,17,0,260.0,24.0,3.1,15.6,40.0,236.0,84.49
2018,10,23,17,15,130.0,12.0,3.15,15.45,20.0,91.57,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,4.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,9.0,7.0,1.4,14.7,7.0,5.97,0.0
2018,10,24,6,45,117.0,22.0,1.4,14.85,33.0,17.11,0.0
2018,10,24,7,0,225.0,37.0,1.4,15.0,59.0,28.58,17.55
2018,10,24,7,15,402.0,40.0,1.55,15.25,106.5,32.43,22.55
2018,10,24,7,30,579.0,43.0,1.7,15.5,154.0,37.88,27.81
2018,10,24,7,45,635.5,47.0,1.8,15.75,200.0,40.93,30.75
2018,10,24,8,0,692.0,51.0,1.9,16.0,246.0,58.2,33.88
2018,10,24,8,15,728.0,54.0,1.95,16.25,291.0,111.97,60.08
2018,10,24,8,30,764.0,57.0,2.0,16.5,336.0,170.06,103.15
2018,10,24,8,45,788.5,59.5,2.1,16.75,377.5,229.22,153.95
2018,10,24,9,0,813.0,62.0,2.2,17.0,419.0,292.61,210.43
2018,10,24,9,15,831.0,63.5,2.25,17.2,456.0,352.21,264.1
2018,10,24,9,30,849.0,65.0,2.3,17.4,493.0,412.66,317.4
2018,10,24,9,45,861.5,66.0,2.35,17.65,524.0,470.63,367.3
2018,10,24,10,0,874.0,67.0,2.4,17.9,555.0,528.25,415.32
2018,10,24,10,15,882.5,68.0,2.55,18.05,579.5,582.96,460.15
2018,10,24,10,30,891.0,69.0,2.7,18.2,604.0,636.35,502.8
2018,10,24,10,45,896.0,70.0,2.8,18.35,621.5,685.82,541.29
2018,10,24,11,0,901.0,71.0,2.9,18.5,639.0,733.17,576.02
2018,10,24,11,15,903.5,71.0,3.05,18.65,648.5,775.16,606.03
2018,10,24,11,30,906.0,71.0,3.2,18.8,658.0,814.37,633.95
2018,10,24,11,45,906.5,71.0,3.4,18.9,660.0,848.96,658.95
2018,10,24,12,0,907.0,71.0,3.6,19.0,662.0,880.29,681.71
2018,10,24,12,15,905.5,70.5,3.7,19.1,656.5,905.86,699.92
2018,10,24,12,30,904.0,70.0,3.8,19.2,651.0,927.83,715.74
2018,10,24,12,45,900.0,69.0,3.9,19.3,637.5,943.13,727.06
2018,10,24,13,0,896.0,68.0,4.0,19.4,624.0,954.59,735.91
2018,10,24,13,15,835.0,86.5,4.05,19.45,591.0,931.18,720.39
2018,10,24,13,30,774.0,105.0,4.1,19.5,558.0,914.15,709.68
2018,10,24,13,45,765.5,101.0,4.1,19.55,531.0,906.23,705.19
2018,10,24,14,0,757.0,97.0,4.1,19.6,504.0,894.78,698.24
2018,10,24,14,15,743.0,94.5,4.05,19.55,472.5,876.35,686.43
2018,10,24,14,30,729.0,92.0,4.0,19.5,441.0,860.8,676.77
2018,10,24,14,45,603.5,109.0,4.0,19.4,381.5,754.74,601.18
2018,10,24,15,0,478.0,126.0,4.0,19.3,322.0,639.32,516.68
2018,10,24,15,15,480.5,109.0,4.0,19.3,287.0,611.78,497.24
2018,10,24,15,30,483.0,92.0,4.0,19.3,252.0,581.57,474.7
2018,10,24,15,45,564.5,70.0,4.0,19.0,229.5,620.23,505.22
2018,10,24,16,0,646.0,48.0,4.0,18.7,207.0,634.97,515.54
2018,10,24,16,15,578.0,43.0,4.1,18.45,162.0,551.2,448.21
2018,10,24,16,30,510.0,38.0,4.2,18.2,117.0,478.26,386.15
2018,10,24,16,45,372.5,30.5,4.25,17.9,77.0,349.92,272.09
2018,10,24,17,0,235.0,23.0,4.3,17.6,37.0,215.63,43.41
2018,10,24,17,15,117.5,11.5,4.3,17.35,18.5,83.2,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.5,1.9,14.65,4.5,0.0,0.0
2018,10,25,6,30,72.0,9.0,1.8,14.8,9.0,7.68,0.0
2018,10,25,6,45,72.5,17.5,1.75,14.95,21.0,13.88,0.0
2018,10,25,7,0,73.0,26.0,1.7,15.1,33.0,20.56,10.8
2018,10,25,7,15,247.0,40.0,1.7,15.3,83.0,30.66,20.95
2018,10,25,7,30,421.0,54.0,1.7,15.5,133.0,43.16,32.42
2018,10,25,7,45,450.5,59.0,1.7,15.75,165.5,46.0,35.21
2018,10,25,8,0,480.0,64.0,1.7,16.0,198.0,59.63,38.07
2018,10,25,8,15,282.0,105.0,1.7,16.2,187.0,107.38,73.99
2018,10,25,8,30,84.0,146.0,1.7,16.4,176.0,128.75,99.02
2018,10,25,8,45,114.0,165.0,1.65,16.65,211.5,159.5,123.23
2018,10,25,9,0,144.0,184.0,1.6,16.9,247.0,194.17,151.05
2018,10,25,9,15,170.5,200.0,1.55,17.15,280.5,229.27,179.49
2018,10,25,9,30,197.0,216.0,1.5,17.4,314.0,267.71,210.51
2018,10,25,9,45,202.5,230.5,1.4,17.65,337.0,298.33,235.14
2018,10,25,10,0,208.0,245.0,1.3,17.9,360.0,329.55,259.72
2018,10,25,10,15,214.5,256.0,1.25,18.2,379.5,358.68,282.26
2018,10,25,10,30,221.0,267.0,1.2,18.5,399.0,388.25,304.69
2018,10,25,10,45,231.0,274.5,1.15,18.85,416.0,417.16,326.23
2018,10,25,11,0,241.0,282.0,1.1,19.2,433.0,446.54,347.76
2018,10,25,11,15,232.0,288.0,1.05,19.45,435.5,460.28,357.21
2018,10,25,11,30,223.0,294.0,1.0,19.7,438.0,472.72,365.64
2018,10,25,11,45,360.0,254.0,0.95,20.0,487.0,573.74,441.44
2018,10,25,12,0,497.0,214.0,0.9,20.3,536.0,684.77,520.81
2018,10,25,12,15,705.0,144.0,1.0,20.45,596.5,823.57,618.15
2018,10,25,12,30,913.0,74.0,1.1,20.6,657.0,940.04,694.68
2018,10,25,12,45,907.0,74.0,1.2,20.75,643.0,954.91,704.49
2018,10,25,13,0,901.0,74.0,1.3,20.9,629.0,965.89,713.29
2018,10,25,13,15,894.0,73.5,1.45,21.0,608.5,971.38,719.61
2018,10,25,13,30,887.0,73.0,1.6,21.1,588.0,972.98,723.51
2018,10,25,13,45,876.5,71.5,1.8,21.2,560.0,966.0,722.48
2018,10,25,14,0,866.0,70.0,2.0,21.3,532.0,955.25,718.89
2018,10,25,14,15,851.0,68.0,2.15,21.25,497.5,935.78,709.15
2018,10,25,14,30,836.0,66.0,2.3,21.2,463.0,912.92,696.97
2018,10,25,14,45,815.5,64.0,2.45,21.15,423.5,881.64,678.65
2018,10,25,15,0,795.0,62.0,2.6,21.1,384.0,857.92,665.17
2018,10,25,15,15,764.5,59.5,2.6,21.1,340.5,811.19,633.54
2018,10,25,15,30,734.0,57.0,2.6,21.1,297.0,762.7,599.87
2018,10,25,15,45,689.0,53.0,2.85,20.55,251.0,698.23,555.58
2018,10,25,16,0,644.0,49.0,3.1,20.0,205.0,633.71,508.51
2018,10,25,16,15,573.0,44.0,3.25,19.5,159.5,547.52,441.19
2018,10,25,16,30,502.0,39.0,3.4,19.0,114.0,473.14,378.93
2018,10,25,16,45,365.0,30.5,3.5,18.5,74.5,344.28,263.58
2018,10,25,17,0,228.0,22.0,3.6,18.0,35.0,207.53,0.0
2018,10,25,17,15,114.0,11.0,3.7,17.65,17.5,80.47,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.45,15.35,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.4,15.5,9.0,7.68,0.0
2018,10,26,6,45,89.0,12.0,1.4,15.6,16.0,9.37,0.0
2018,10,26,7,0,89.0,15.0,1.4,15.7,23.0,11.58,3.43
2018,10,26,7,15,44.5,27.0,1.35,15.95,31.0,22.37,13.7
2018,10,26,7,30,0.0,39.0,1.3,16.2,39.0,32.24,22.74
2018,10,26,7,45,0.0,52.5,1.25,16.4,52.5,43.26,32.71
2018,10,26,8,0,0.0,66.0,1.2,16.6,66.0,54.04,40.33
2018,10,26,8,15,12.5,88.5,1.2,16.85,93.0,73.0,55.78
2018,10,26,8,30,25.0,111.0,1.2,17.1,120.0,93.85,72.44
2018,10,26,8,45,68.5,133.5,1.2,17.4,162.0,124.23,95.73
2018,10,26,9,0,112.0,156.0,1.2,17.7,204.0,163.04,126.32
2018,10,26,9,15,152.0,178.0,1.25,17.95,249.5,204.99,159.89
2018,10,26,9,30,192.0,200.0,1.3,18.2,295.0,252.3,197.77
2018,10,26,9,45,229.0,217.0,1.3,18.45,337.5,305.0,239.56
2018,10,26,10,0,266.0,234.0,1.3,18.7,380.0,357.31,280.48
2018,10,26,10,15,335.5,231.0,1.4,18.9,424.0,413.65,324.65
2018,10,26,10,30,405.0,228.0,1.5,19.1,468.0,486.32,380.5
2018,10,26,10,45,456.5,219.0,1.55,19.35,497.0,538.3,419.94
2018,10,26,11,0,508.0,210.0,1.6,19.6,526.0,593.14,461.07
2018,10,26,11,15,543.5,201.5,1.7,19.75,544.5,638.63,495.18
2018,10,26,11,30,579.0,193.0,1.8,19.9,563.0,684.65,529.4
2018,10,26,11,45,458.0,230.0,1.9,20.05,523.5,647.38,500.63
2018,10,26,12,0,337.0,267.0,2.0,20.2,484.0,584.14,453.27
2018,10,26,12,15,323.5,264.5,2.1,20.35,471.0,583.69,453.79
2018,10,26,12,30,310.0,262.0,2.2,20.5,458.0,581.12,452.27
2018,10,26,12,45,459.0,216.5,2.25,20.6,500.0,701.76,543.79
2018,10,26,13,0,608.0,171.0,2.3,20.7,542.0,814.06,625.66
2018,10,26,13,15,562.0,178.5,2.4,20.75,512.5,779.74,601.84
2018,10,26,13,30,516.0,186.0,2.5,20.8,483.0,751.5,582.79
2018,10,26,13,45,452.0,193.0,2.55,20.8,444.0,702.04,547.47
2018,10,26,14,0,388.0,200.0,2.6,20.8,405.0,628.36,494.49
2018,10,26,14,15,384.0,186.0,2.6,20.8,378.0,608.98,481.97
2018,10,26,14,30,380.0,172.0,2.6,20.8,351.0,609.82,483.47
2018,10,26,14,45,400.5,152.5,2.6,20.75,326.5,603.4,480.73
2018,10,26,15,0,421.0,133.0,2.6,20.7,302.0,593.94,475.67
2018,10,26,15,15,433.5,114.5,2.6,20.7,271.0,575.18,462.94
2018,10,26,15,30,446.0,96.0,2.6,20.7,240.0,553.39,446.94
2018,10,26,15,45,435.0,82.0,2.55,20.45,204.5,514.58,417.32
2018,10,26,16,0,424.0,68.0,2.5,20.2,169.0,480.86,390.36
2018,10,26,16,15,373.5,57.0,2.5,19.85,131.0,406.95,330.36
2018,10,26,16,30,323.0,46.0,2.5,19.5,93.0,342.57,274.83
2018,10,26,16,45,226.0,33.5,2.5,19.15,60.5,247.13,185.37
2018,10,26,17,0,129.0,21.0,2.5,18.8,28.0,139.52,0.0
2018,10,26,17,15,64.5,10.5,2.5,18.55,14.0,49.12,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.65,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,15.8,8.0,6.83,0.0
2018,10,27,6,45,198.0,19.5,2.15,15.95,34.0,16.64,0.0
2018,10,27,7,0,332.0,31.0,2.2,16.1,60.0,25.96,14.18
2018,10,27,7,15,330.5,42.0,2.25,16.3,86.5,34.21,23.76
2018,10,27,7,30,329.0,53.0,2.3,16.5,113.0,40.36,29.74
2018,10,27,7,45,289.0,72.0,2.4,16.7,135.5,53.36,41.49
2018,10,27,8,0,249.0,91.0,2.5,16.9,158.0,74.14,53.43
2018,10,27,8,15,205.5,117.0,2.5,17.15,179.0,109.18,78.27
2018,10,27,8,30,162.0,143.0,2.5,17.4,200.0,139.17,103.94
2018,10,27,8,45,180.5,160.5,2.55,17.65,231.5,170.94,129.8
2018,10,27,9,0,199.0,178.0,2.6,17.9,263.0,205.27,158.29
2018,10,27,9,15,220.5,192.5,2.6,18.1,294.5,240.65,187.7
2018,10,27,9,30,242.0,207.0,2.6,18.3,326.0,283.49,222.9
2018,10,27,9,45,285.5,214.0,2.65,18.5,363.0,328.68,259.56
2018,10,27,10,0,329.0,221.0,2.7,18.7,400.0,378.34,299.48
2018,10,27,10,15,352.5,226.5,2.7,18.85,426.5,419.31,332.2
2018,10,27,10,30,376.0,232.0,2.7,19.0,453.0,461.96,365.73
2018,10,27,10,45,387.5,236.5,2.75,19.2,470.0,497.0,392.94
2018,10,27,11,0,399.0,241.0,2.8,19.4,487.0,532.07,419.8
2018,10,27,11,15,535.5,199.0,2.8,19.5,535.0,629.8,495.15
2018,10,27,11,30,672.0,157.0,2.8,19.6,583.0,729.26,569.93
2018,10,27,11,45,762.5,126.0,2.85,19.75,611.5,795.3,616.91
2018,10,27,12,0,853.0,95.0,2.9,19.9,640.0,858.4,660.8
2018,10,27,12,15,862.0,91.0,2.95,19.95,637.5,888.17,681.36
2018,10,27,12,30,871.0,87.0,3.0,20.0,635.0,914.89,700.15
2018,10,27,12,45,882.0,81.5,3.1,20.05,626.5,938.44,717.23
2018,10,27,13,0,893.0,76.0,3.2,20.1,618.0,958.54,732.11
2018,10,27,13,15,824.5,94.0,3.3,20.05,581.0,938.32,719.69
2018,10,27,13,30,756.0,112.0,3.4,20.0,544.0,901.77,696.18
2018,10,27,13,45,679.0,126.5,3.5,19.9,500.0,856.21,666.27
2018,10,27,14,0,602.0,141.0,3.6,19.8,456.0,799.55,627.93
2018,10,27,14,15,617.0,126.0,3.65,19.7,430.5,796.0,627.49
2018,10,27,14,30,632.0,111.0,3.7,19.6,405.0,788.75,624.05
2018,10,27,14,45,650.0,98.0,3.75,19.5,377.5,783.07,621.78
2018,10,27,15,0,668.0,85.0,3.8,19.4,350.0,773.48,616.52
2018,10,27,15,15,599.5,84.5,3.8,19.4,301.5,697.42,561.0
2018,10,27,15,30,531.0,84.0,3.8,19.4,253.0,621.4,504.29
2018,10,27,15,45,459.5,77.5,3.8,19.0,207.5,536.43,439.36
2018,10,27,16,0,388.0,71.0,3.8,18.6,162.0,449.06,369.97
2018,10,27,16,15,332.5,59.0,3.7,18.35,124.0,377.62,310.12
2018,10,27,16,30,277.0,47.0,3.6,18.1,86.0,309.9,250.36
2018,10,27,16,45,195.5,34.0,3.5,17.8,56.0,227.34,168.64
2018,10,27,17,0,114.0,21.0,3.4,17.5,26.0,128.3,0.0
2018,10,27,17,15,57.0,10.5,3.35,17.35,13.0,44.4,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.75,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.0,3.0,0.0,0.0
2018,10,28,6,45,4.5,15.5,2.3,16.2,16.0,13.23,0.0
2018,10,28,7,0,9.0,28.0,2.3,16.4,29.0,22.53,11.04
2018,10,28,7,15,33.0,47.0,2.3,16.7,52.5,36.88,25.91
2018,10,28,7,30,57.0,66.0,2.3,17.0,76.0,51.03,38.91
2018,10,28,7,45,77.5,85.0,2.35,17.25,103.0,63.73,50.43
2018,10,28,8,0,98.0,104.0,2.4,17.5,130.0,80.2,60.6
2018,10,28,8,15,108.5,122.5,2.5,17.7,156.5,104.75,78.26
2018,10,28,8,30,119.0,141.0,2.6,17.9,183.0,131.04,98.96
2018,10,28,8,45,119.5,159.0,2.65,18.1,205.5,156.47,120.16
2018,10,28,9,0,120.0,177.0,2.7,18.3,228.0,182.28,141.86
2018,10,28,9,15,88.5,188.0,2.8,18.5,227.5,188.17,147.99
2018,10,28,9,30,57.0,199.0,2.9,18.7,227.0,192.58,152.28
2018,10,28,9,45,53.5,211.0,3.0,18.85,238.5,207.1,164.05
2018,10,28,10,0,50.0,223.0,3.1,19.0,250.0,221.35,175.4
2018,10,28,10,15,86.5,241.5,3.2,19.1,291.0,264.3,209.86
2018,10,28,10,30,123.0,260.0,3.3,19.2,332.0,321.29,255.13
2018,10,28,10,45,150.5,270.0,3.4,19.3,360.5,359.46,285.32
2018,10,28,11,0,178.0,280.0,3.5,19.4,389.0,400.12,317.34
2018,10,28,11,15,178.5,285.0,3.65,19.45,396.0,417.37,330.8
2018,10,28,11,30,179.0,290.0,3.8,19.5,403.0,434.25,344.0
2018,10,28,11,45,151.0,291.0,3.9,19.55,386.5,422.67,334.6
2018,10,28,12,0,123.0,292.0,4.0,19.6,370.0,408.71,323.35
2018,10,28,12,15,79.5,258.0,4.15,19.55,308.0,321.91,255.54
2018,10,28,12,30,36.0,224.0,4.3,19.5,246.0,249.32,197.55
2018,10,28,12,45,22.0,206.5,4.4,19.5,220.0,204.52,161.74
2018,10,28,13,0,8.0,189.0,4.5,19.5,194.0,175.23,137.9
2018,10,28,13,15,8.5,190.0,4.6,19.45,195.0,178.02,140.43
2018,10,28,13,30,9.0,191.0,4.7,19.4,196.0,181.09,143.19
2018,10,28,13,45,70.5,186.0,4.75,19.35,223.0,254.72,205.48
2018,10,28,14,0,132.0,181.0,4.8,19.3,250.0,332.0,269.85
2018,10,28,14,15,340.5,152.5,4.8,19.2,313.5,547.62,445.73
2018,10,28,14,30,549.0,124.0,4.8,19.1,377.0,723.07,582.99
2018,10,28,14,45,552.0,114.0,4.85,19.0,349.5,708.27,572.56
2018,10,28,15,0,555.0,104.0,4.9,18.9,322.0,690.68,560.85
2018,10,28,15,15,355.5,113.0,4.9,18.9,246.5,501.16,413.07
2018,10,28,15,30,156.0,122.0,4.9,18.9,171.0,292.14,241.53
2018,10,28,15,45,198.0,96.5,4.85,18.5,148.5,310.69,258.45
2018,10,28,16,0,240.0,71.0,4.8,18.1,126.0,326.33,271.43
2018,10,28,16,15,337.0,56.0,4.75,17.9,113.5,376.62,311.27
2018,10,28,16,30,434.0,41.0,4.7,17.7,101.0,422.55,341.47
2018,10,28,16,45,295.5,30.5,4.65,17.45,64.0,293.48,215.0
2018,10,28,17,0,157.0,20.0,4.6,17.2,27.0,154.01,0.0
2018,10,28,17,15,78.5,10.0,4.55,17.05,13.5,8.54,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
