Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.75,13.55,15.5,9.39,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.6,31.0,18.74,0.0
2018,11,8,7,15,326.5,33.0,4.0,13.95,69.5,27.6,16.28
2018,11,8,7,30,460.0,44.0,4.2,14.3,108.0,36.4,25.9
2018,11,8,7,45,536.0,52.0,4.4,14.65,153.0,42.28,31.66
2018,11,8,8,0,612.0,60.0,4.6,15.0,198.0,60.41,37.38
2018,11,8,8,15,662.0,65.5,4.7,15.25,243.5,112.04,63.47
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,169.84,106.24
2018,11,8,8,45,746.0,74.5,4.9,15.7,331.5,228.34,156.45
2018,11,8,9,0,780.0,78.0,5.0,15.9,374.0,292.23,213.7
2018,11,8,9,15,810.0,79.5,4.9,16.2,413.5,353.8,269.42
2018,11,8,9,30,840.0,81.0,4.8,16.5,453.0,417.71,326.23
2018,11,8,9,45,870.5,79.5,4.7,16.8,488.5,480.87,381.11
2018,11,8,10,0,901.0,78.0,4.6,17.1,524.0,543.61,434.13
2018,11,8,10,15,913.5,80.0,4.5,17.35,551.5,602.17,482.33
2018,11,8,10,30,926.0,82.0,4.4,17.6,579.0,659.8,528.23
2018,11,8,10,45,930.0,84.0,4.3,17.9,597.0,710.63,567.47
2018,11,8,11,0,934.0,86.0,4.2,18.2,615.0,759.2,603.79
2018,11,8,11,15,936.5,87.0,4.15,18.4,625.0,803.1,634.6
2018,11,8,11,30,939.0,88.0,4.1,18.6,635.0,844.2,663.1
2018,11,8,11,45,936.5,89.0,4.05,18.8,636.5,878.23,686.32
2018,11,8,12,0,934.0,90.0,4.0,19.0,638.0,908.8,707.02
2018,11,8,12,15,941.0,87.5,3.95,19.15,635.0,940.06,728.3
2018,11,8,12,30,948.0,85.0,3.9,19.3,632.0,968.0,747.21
2018,11,8,12,45,961.0,80.0,3.9,19.45,624.0,994.9,765.76
2018,11,8,13,0,974.0,75.0,3.9,19.6,616.0,1018.2,781.9
2018,11,8,13,15,883.0,93.0,3.85,19.7,569.5,978.63,754.56
2018,11,8,13,30,792.0,111.0,3.8,19.8,523.0,929.06,720.62
2018,11,8,13,45,671.5,126.5,3.75,19.9,463.0,837.5,656.42
2018,11,8,14,0,551.0,142.0,3.7,20.0,403.0,732.64,581.33
2018,11,8,14,15,719.0,106.5,3.65,20.05,421.5,859.73,675.35
2018,11,8,14,30,887.0,71.0,3.6,20.1,440.0,962.49,748.12
2018,11,8,14,45,855.5,69.5,3.5,20.15,397.5,921.28,718.77
2018,11,8,15,0,824.0,68.0,3.4,20.2,355.0,877.25,688.05
2018,11,8,15,15,786.5,64.0,3.4,20.2,309.5,822.24,649.26
2018,11,8,15,30,749.0,60.0,3.4,20.2,264.0,765.47,607.73
2018,11,8,15,45,679.0,56.0,2.85,19.75,215.5,688.7,547.87
2018,11,8,16,0,609.0,52.0,2.3,19.3,167.0,605.63,480.81
2018,11,8,16,15,495.5,45.0,2.25,18.85,121.5,486.74,385.28
2018,11,8,16,30,382.0,38.0,2.2,18.4,76.0,372.04,279.61
2018,11,8,16,45,227.0,24.0,2.15,18.0,43.5,213.61,0.0
2018,11,8,17,0,72.0,10.0,2.1,17.6,11.0,55.68,0.0
2018,11,8,17,15,36.0,5.0,2.1,17.4,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,9,6,45,93.5,11.0,3.05,12.5,15.0,9.39,0.0
2018,11,9,7,0,187.0,22.0,3.0,12.6,30.0,18.87,0.0
2018,11,9,7,15,325.0,33.0,3.0,13.0,68.0,27.73,16.01
2018,11,9,7,30,463.0,44.0,3.0,13.4,106.0,36.53,26.06
2018,11,9,7,45,545.0,50.5,3.05,13.85,151.0,41.16,30.75
2018,11,9,8,0,627.0,57.0,3.1,14.3,196.0,58.0,35.48
2018,11,9,8,15,677.5,62.0,3.05,14.65,241.5,110.09,61.39
2018,11,9,8,30,728.0,67.0,3.0,15.0,287.0,171.07,106.53
2018,11,9,8,45,763.0,70.0,2.95,15.3,330.0,229.67,156.47
2018,11,9,9,0,798.0,73.0,2.9,15.6,373.0,291.91,211.87
2018,11,9,9,15,806.0,79.5,2.8,16.0,408.0,351.73,266.08
2018,11,9,9,30,814.0,86.0,2.7,16.4,443.0,411.44,318.91
2018,11,9,9,45,802.0,97.5,2.6,16.75,470.0,466.56,366.57
2018,11,9,10,0,790.0,109.0,2.5,17.1,497.0,519.53,410.59
2018,11,9,10,15,805.5,111.5,2.4,17.6,524.0,576.36,455.59
2018,11,9,10,30,821.0,114.0,2.3,18.1,551.0,632.86,498.69
2018,11,9,10,45,827.5,116.0,2.15,18.6,569.0,679.87,533.12
2018,11,9,11,0,834.0,118.0,2.0,19.1,587.0,726.95,566.31
2018,11,9,11,15,837.0,119.5,1.85,19.35,597.0,768.91,595.0
2018,11,9,11,30,840.0,121.0,1.7,19.6,607.0,808.37,619.92
2018,11,9,11,45,838.0,122.0,1.6,19.85,608.5,840.52,639.85
2018,11,9,12,0,836.0,123.0,1.5,20.1,610.0,869.48,657.37
2018,11,9,12,15,835.0,122.0,1.45,20.25,604.5,893.88,672.58
2018,11,9,12,30,834.0,121.0,1.4,20.4,599.0,914.88,685.52
2018,11,9,12,45,829.5,119.5,1.3,20.55,586.0,928.63,692.96
2018,11,9,13,0,825.0,118.0,1.2,20.7,573.0,945.82,702.72
2018,11,9,13,15,812.5,117.0,1.2,20.75,551.0,945.68,703.05
2018,11,9,13,30,800.0,116.0,1.2,20.8,529.0,941.74,701.29
2018,11,9,13,45,780.0,114.5,1.2,20.85,499.5,926.3,692.13
2018,11,9,14,0,760.0,113.0,1.2,20.9,470.0,907.27,680.79
2018,11,9,14,15,735.0,110.0,1.25,20.8,435.0,878.25,663.88
2018,11,9,14,30,710.0,107.0,1.3,20.7,400.0,846.16,644.67
2018,11,9,14,45,672.0,103.0,1.35,20.55,359.0,797.92,613.95
2018,11,9,15,0,634.0,99.0,1.4,20.4,318.0,747.51,580.88
2018,11,9,15,15,590.5,92.0,1.4,20.4,275.0,687.13,538.63
2018,11,9,15,30,547.0,85.0,1.4,20.4,232.0,625.7,494.07
2018,11,9,15,45,476.5,76.0,1.4,19.5,187.0,538.3,429.61
2018,11,9,16,0,406.0,67.0,1.4,18.6,142.0,457.36,366.85
2018,11,9,16,15,312.0,52.5,1.55,18.1,100.5,354.04,282.32
2018,11,9,16,30,218.0,38.0,1.7,17.6,59.0,258.0,191.94
2018,11,9,16,45,126.5,23.0,1.8,17.05,33.5,146.41,0.0
2018,11,9,17,0,35.0,8.0,1.9,16.5,8.0,29.73,0.0
2018,11,9,17,15,17.5,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.3,9.5,6.83,0.0
2018,11,10,7,0,70.0,16.0,1.6,11.2,19.0,13.66,0.0
2018,11,10,7,15,148.5,33.0,1.7,11.35,49.5,25.41,13.81
2018,11,10,7,30,227.0,50.0,1.8,11.5,80.0,38.11,27.58
2018,11,10,7,45,294.5,65.0,1.9,11.65,119.5,49.02,37.98
2018,11,10,8,0,362.0,80.0,2.0,11.8,159.0,67.3,47.47
2018,11,10,8,15,412.5,92.0,2.1,12.0,200.5,108.66,71.3
2018,11,10,8,30,463.0,104.0,2.2,12.2,242.0,156.4,107.07
2018,11,10,8,45,501.0,113.5,2.25,12.45,282.5,205.71,148.51
2018,11,10,9,0,539.0,123.0,2.3,12.7,323.0,259.4,195.32
2018,11,10,9,15,568.0,129.0,2.25,13.05,359.0,311.2,241.04
2018,11,10,9,30,597.0,135.0,2.2,13.4,395.0,365.68,288.33
2018,11,10,9,45,616.0,140.5,2.15,13.8,425.5,422.01,335.99
2018,11,10,10,0,635.0,146.0,2.1,14.2,456.0,475.36,379.97
2018,11,10,10,15,649.5,150.0,1.95,14.6,480.5,525.58,419.89
2018,11,10,10,30,664.0,154.0,1.8,15.0,505.0,575.76,458.36
2018,11,10,10,45,671.0,156.5,1.65,15.4,521.0,619.29,490.53
2018,11,10,11,0,678.0,159.0,1.5,15.8,537.0,661.53,520.62
2018,11,10,11,15,681.0,160.5,1.4,16.1,546.0,698.3,546.36
2018,11,10,11,30,684.0,162.0,1.3,16.4,555.0,732.99,569.93
2018,11,10,11,45,683.0,162.5,1.25,16.7,556.5,761.19,588.89
2018,11,10,12,0,682.0,163.0,1.2,17.0,558.0,786.71,605.47
2018,11,10,12,15,666.0,167.5,1.3,17.1,550.0,800.4,615.79
2018,11,10,12,30,650.0,172.0,1.4,17.2,542.0,810.43,623.82
2018,11,10,12,45,617.5,178.0,1.55,17.35,523.0,797.11,616.17
2018,11,10,13,0,585.0,184.0,1.7,17.5,504.0,787.38,611.13
2018,11,10,13,15,569.5,181.0,1.75,17.55,483.0,779.95,607.04
2018,11,10,13,30,554.0,178.0,1.8,17.6,462.0,769.64,600.91
2018,11,10,13,45,529.0,174.0,1.8,17.65,433.5,746.34,584.99
2018,11,10,14,0,504.0,170.0,1.8,17.7,405.0,720.51,567.27
2018,11,10,14,15,479.0,162.0,1.8,17.7,372.5,687.69,544.54
2018,11,10,14,30,454.0,154.0,1.8,17.7,340.0,652.95,520.12
2018,11,10,14,45,420.0,143.5,1.75,17.65,302.5,605.21,485.29
2018,11,10,15,0,386.0,133.0,1.7,17.6,265.0,556.54,449.09
2018,11,10,15,15,348.5,118.5,1.7,17.6,226.0,499.3,405.59
2018,11,10,15,30,311.0,104.0,1.7,17.6,187.0,424.95,347.85
2018,11,10,15,45,261.5,86.5,1.55,17.05,147.5,354.77,291.23
2018,11,10,16,0,212.0,69.0,1.4,16.5,108.0,286.39,234.17
2018,11,10,16,15,155.5,49.5,1.5,16.2,73.5,210.83,169.5
2018,11,10,16,30,99.0,30.0,1.6,15.9,39.0,136.69,99.71
2018,11,10,16,45,56.5,17.0,1.7,15.6,21.5,73.9,0.0
2018,11,10,17,0,14.0,4.0,1.8,15.3,4.0,12.57,0.0
2018,11,10,17,15,7.0,2.0,1.85,15.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,2.95,11.6,11.0,0.0,0.0
2018,11,11,7,0,108.0,18.0,3.0,11.6,22.0,15.36,0.0
2018,11,11,7,15,215.0,33.0,3.15,12.0,55.5,25.6,13.22
2018,11,11,7,30,322.0,48.0,3.3,12.4,89.0,37.0,26.39
2018,11,11,7,45,407.5,58.5,3.5,12.8,132.0,47.73,36.58
2018,11,11,8,0,493.0,69.0,3.7,13.2,175.0,64.64,43.47
2018,11,11,8,15,551.5,76.5,3.85,13.55,219.5,110.83,67.41
2018,11,11,8,30,610.0,84.0,4.0,13.9,264.0,164.49,106.82
2018,11,11,8,45,657.5,87.5,4.15,14.3,307.0,219.47,153.08
2018,11,11,9,0,705.0,91.0,4.3,14.7,350.0,279.76,206.23
2018,11,11,9,15,729.5,95.0,4.25,15.15,387.0,337.83,258.59
2018,11,11,9,30,754.0,99.0,4.2,15.6,424.0,397.8,311.67
2018,11,11,9,45,770.0,102.5,4.15,16.05,455.0,455.1,361.4
2018,11,11,10,0,786.0,106.0,4.1,16.5,486.0,512.74,409.92
2018,11,11,10,15,801.0,107.5,3.9,16.8,511.5,567.86,454.97
2018,11,11,10,30,816.0,109.0,3.7,17.1,537.0,620.93,497.02
2018,11,11,10,45,830.5,109.0,3.45,17.4,557.0,672.58,536.49
2018,11,11,11,0,845.0,109.0,3.2,17.7,577.0,723.12,573.82
2018,11,11,11,15,853.5,109.5,3.05,17.95,589.5,768.36,606.09
2018,11,11,11,30,862.0,110.0,2.9,18.2,602.0,811.46,635.08
2018,11,11,11,45,865.0,109.5,2.75,18.45,605.0,846.65,657.99
2018,11,11,12,0,868.0,109.0,2.6,18.7,608.0,878.88,678.54
2018,11,11,12,15,866.5,108.5,2.55,18.9,602.5,904.05,694.94
2018,11,11,12,30,865.0,108.0,2.5,19.1,597.0,925.74,708.99
2018,11,11,12,45,860.5,106.5,2.45,19.25,583.5,939.96,718.14
2018,11,11,13,0,856.0,105.0,2.4,19.4,570.0,950.43,724.9
2018,11,11,13,15,846.5,103.5,2.35,19.5,549.0,952.4,726.17
2018,11,11,13,30,837.0,102.0,2.3,19.6,528.0,950.49,725.04
2018,11,11,13,45,823.5,99.5,2.3,19.75,500.0,939.8,718.46
2018,11,11,14,0,810.0,97.0,2.3,19.9,472.0,925.37,709.5
2018,11,11,14,15,789.5,93.5,2.25,19.95,437.0,907.18,697.77
2018,11,11,14,30,769.0,90.0,2.2,20.0,402.0,878.56,678.77
2018,11,11,14,45,740.5,86.0,2.15,20.0,362.5,838.92,651.97
2018,11,11,15,0,712.0,82.0,2.1,20.0,323.0,796.86,622.95
2018,11,11,15,15,670.0,76.5,2.1,20.0,279.5,738.77,581.86
2018,11,11,15,30,628.0,71.0,2.1,20.0,236.0,679.59,538.47
2018,11,11,15,45,566.0,63.5,1.75,19.45,191.0,600.59,477.36
2018,11,11,16,0,504.0,56.0,1.4,18.9,146.0,522.58,414.52
2018,11,11,16,15,406.5,45.5,1.4,18.55,104.5,415.95,327.8
2018,11,11,16,30,309.0,35.0,1.4,18.2,63.0,314.53,226.55
2018,11,11,16,45,185.0,22.0,1.45,17.9,36.0,183.4,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.6,9.0,47.53,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,12,6,45,65.5,8.5,4.35,10.85,11.0,0.0,0.0
2018,11,12,7,0,131.0,17.0,4.3,10.9,22.0,14.51,0.0
2018,11,12,7,15,246.5,30.0,4.35,11.35,55.0,25.15,12.09
2018,11,12,7,30,362.0,43.0,4.4,11.8,88.0,35.66,25.17
2018,11,12,7,45,440.0,53.0,4.5,12.25,130.0,43.16,32.58
2018,11,12,8,0,518.0,63.0,4.6,12.7,172.0,59.75,39.32
2018,11,12,8,15,569.5,70.5,4.55,13.05,215.5,106.87,63.58
2018,11,12,8,30,621.0,78.0,4.5,13.4,259.0,160.48,103.23
2018,11,12,8,45,654.0,84.0,4.4,13.7,299.5,215.1,149.98
2018,11,12,9,0,687.0,90.0,4.3,14.0,340.0,273.32,202.01
2018,11,12,9,15,708.5,95.0,4.2,14.5,376.0,330.14,253.38
2018,11,12,9,30,730.0,100.0,4.1,15.0,412.0,388.58,305.2
2018,11,12,9,45,739.5,106.5,3.95,15.45,442.0,444.45,353.77
2018,11,12,10,0,749.0,113.0,3.8,15.9,472.0,500.11,400.55
2018,11,12,10,15,763.0,115.0,3.6,16.35,497.0,553.34,443.84
2018,11,12,10,30,777.0,117.0,3.4,16.8,522.0,606.17,485.33
2018,11,12,10,45,786.5,118.5,3.15,17.3,540.0,654.86,522.02
2018,11,12,11,0,796.0,120.0,2.9,17.8,558.0,702.17,556.36
2018,11,12,11,15,802.0,120.5,2.75,18.2,568.5,744.18,586.39
2018,11,12,11,30,808.0,121.0,2.6,18.6,579.0,784.03,613.0
2018,11,12,11,45,810.5,121.0,2.4,19.05,582.0,818.1,634.27
2018,11,12,12,0,813.0,121.0,2.2,19.5,585.0,849.38,653.12
2018,11,12,12,15,806.5,122.0,2.0,19.8,578.5,871.04,665.31
2018,11,12,12,30,800.0,123.0,1.8,20.1,572.0,889.22,674.93
2018,11,12,12,45,788.0,124.0,1.6,20.4,558.0,898.85,678.54
2018,11,12,13,0,776.0,125.0,1.4,20.7,544.0,904.75,679.57
2018,11,12,13,15,768.0,123.0,1.25,20.85,524.5,907.18,679.31
2018,11,12,13,30,760.0,121.0,1.1,21.0,505.0,906.06,676.7
2018,11,12,13,45,746.5,117.0,0.9,21.15,477.5,893.78,665.87
2018,11,12,14,0,733.0,113.0,0.7,21.3,450.0,878.05,652.78
2018,11,12,14,15,711.5,109.0,0.6,21.25,416.5,851.44,634.87
2018,11,12,14,30,690.0,105.0,0.5,21.2,383.0,821.83,614.99
2018,11,12,14,45,661.0,99.5,0.45,21.2,344.5,780.71,587.96
2018,11,12,15,0,632.0,94.0,0.4,21.2,306.0,737.34,558.95
2018,11,12,15,15,588.0,87.0,0.4,21.2,263.5,676.96,518.02
2018,11,12,15,30,544.0,80.0,0.4,21.2,221.0,615.64,474.95
2018,11,12,15,45,482.0,70.0,0.5,20.55,177.5,535.8,418.46
2018,11,12,16,0,420.0,60.0,0.6,19.9,134.0,457.2,359.38
2018,11,12,16,15,329.0,47.5,0.7,19.5,95.0,359.92,281.07
2018,11,12,16,30,238.0,35.0,0.8,19.1,56.0,269.46,188.65
2018,11,12,16,45,140.0,21.0,0.85,18.75,31.5,114.91,0.0
2018,11,12,17,0,42.0,7.0,0.9,18.4,7.0,33.39,0.0
2018,11,12,17,15,21.0,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,45,11.5,5.0,2.5,12.45,5.5,0.0,0.0
2018,11,13,7,0,23.0,10.0,2.6,12.4,11.0,8.54,0.0
2018,11,13,7,15,19.5,26.0,2.6,12.55,27.5,20.92,8.21
2018,11,13,7,30,16.0,42.0,2.6,12.7,44.0,33.14,22.82
2018,11,13,7,45,31.0,59.5,2.6,12.85,65.5,46.23,35.16
2018,11,13,8,0,46.0,77.0,2.6,13.0,87.0,60.34,45.37
2018,11,13,8,15,40.5,90.0,2.65,13.2,100.0,74.97,57.04
2018,11,13,8,30,35.0,103.0,2.7,13.4,113.0,88.86,68.94
2018,11,13,8,45,17.5,104.0,2.75,13.6,109.0,89.02,69.88
2018,11,13,9,0,0.0,105.0,2.8,13.8,105.0,86.86,68.65
2018,11,13,9,15,0.5,108.5,2.85,14.05,108.5,90.34,71.41
2018,11,13,9,30,1.0,112.0,2.9,14.3,112.0,93.8,74.12
2018,11,13,9,45,7.0,133.0,2.9,14.6,136.0,114.78,91.44
2018,11,13,10,0,13.0,154.0,2.9,14.9,160.0,136.87,109.57
2018,11,13,10,15,29.5,181.0,2.85,15.2,196.0,178.23,143.53
2018,11,13,10,30,46.0,208.0,2.8,15.5,232.0,217.26,175.23
2018,11,13,10,45,85.0,224.5,2.75,15.8,270.5,263.08,212.55
2018,11,13,11,0,124.0,241.0,2.7,16.1,309.0,325.34,262.49
2018,11,13,11,15,129.5,245.5,2.55,16.3,317.5,342.77,275.9
2018,11,13,11,30,135.0,250.0,2.4,16.5,326.0,360.42,289.53
2018,11,13,11,45,89.5,236.5,2.3,16.65,287.0,301.41,242.01
2018,11,13,12,0,44.0,223.0,2.2,16.8,248.0,253.46,202.75
2018,11,13,12,15,100.0,222.0,2.05,16.95,278.0,321.86,258.69
2018,11,13,12,30,156.0,221.0,1.9,17.1,308.0,376.42,302.57
2018,11,13,12,45,183.0,221.0,1.7,17.2,321.0,407.69,326.96
2018,11,13,13,0,210.0,221.0,1.5,17.3,334.0,439.49,351.51
2018,11,13,13,15,168.0,210.0,1.45,17.3,298.0,392.93,314.94
2018,11,13,13,30,126.0,199.0,1.4,17.3,262.0,344.68,277.02
2018,11,13,13,45,274.0,176.5,1.3,17.35,304.5,482.53,387.78
2018,11,13,14,0,422.0,154.0,1.2,17.4,347.0,621.17,493.09
2018,11,13,14,15,288.5,158.0,1.15,17.25,285.5,479.08,384.32
2018,11,13,14,30,155.0,162.0,1.1,17.1,224.0,341.2,276.44
2018,11,13,14,45,107.5,145.0,1.05,16.95,186.0,277.28,225.88
2018,11,13,15,0,60.0,128.0,1.0,16.8,148.0,196.26,159.8
2018,11,13,15,15,31.5,108.0,1.0,16.8,118.5,147.59,119.26
2018,11,13,15,30,3.0,88.0,1.0,16.8,89.0,88.02,68.7
2018,11,13,15,45,1.5,70.5,1.1,16.45,71.0,69.37,52.95
2018,11,13,16,0,0.0,53.0,1.2,16.1,53.0,50.35,36.57
2018,11,13,16,15,0.0,38.5,1.2,15.95,38.5,36.32,24.21
2018,11,13,16,30,0.0,24.0,1.2,15.8,24.0,21.22,9.65
2018,11,13,16,45,0.0,14.0,1.2,15.65,14.0,11.95,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.41,0.0
2018,11,13,17,15,0.0,2.0,1.15,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,6,45,54.5,8.0,2.55,11.0,9.5,0.0,0.0
2018,11,14,7,0,109.0,16.0,2.6,11.0,19.0,13.66,0.0
2018,11,14,7,15,216.5,29.0,2.65,11.3,49.5,22.59,8.2
2018,11,14,7,30,324.0,42.0,2.7,11.6,80.0,34.91,24.31
2018,11,14,7,45,400.0,53.0,2.8,11.9,120.5,43.27,32.63
2018,11,14,8,0,476.0,64.0,2.9,12.2,161.0,59.17,39.9
2018,11,14,8,15,527.0,72.5,2.95,12.5,203.0,104.22,63.25
2018,11,14,8,30,578.0,81.0,3.0,12.8,245.0,155.76,101.24
2018,11,14,8,45,608.5,88.5,3.1,13.05,284.5,208.38,146.15
2018,11,14,9,0,639.0,96.0,3.2,13.3,324.0,264.38,196.07
2018,11,14,9,15,661.5,101.5,3.15,13.7,359.0,319.08,245.35
2018,11,14,9,30,684.0,107.0,3.1,14.1,394.0,375.6,295.38
2018,11,14,9,45,695.0,113.0,3.05,14.5,423.0,429.05,341.87
2018,11,14,10,0,706.0,119.0,3.0,14.9,452.0,482.52,386.93
2018,11,14,10,15,718.0,122.0,2.95,15.4,476.0,533.4,428.46
2018,11,14,10,30,730.0,125.0,2.9,15.9,500.0,583.82,468.33
2018,11,14,10,45,735.5,128.5,2.85,16.35,517.0,629.81,503.73
2018,11,14,11,0,741.0,132.0,2.8,16.8,534.0,674.27,537.02
2018,11,14,11,15,745.5,133.0,2.7,17.15,544.0,713.62,565.73
2018,11,14,11,30,750.0,134.0,2.6,17.5,554.0,750.88,592.2
2018,11,14,11,45,749.0,135.5,2.55,17.8,556.0,781.95,613.16
2018,11,14,12,0,748.0,137.0,2.5,18.1,558.0,810.23,632.04
2018,11,14,12,15,741.0,137.5,2.45,18.3,551.5,829.29,644.57
2018,11,14,12,30,734.0,138.0,2.4,18.5,545.0,845.02,654.88
2018,11,14,12,45,718.5,139.0,2.3,18.75,530.0,850.21,657.37
2018,11,14,13,0,703.0,140.0,2.2,19.0,515.0,851.75,657.49
2018,11,14,13,15,688.0,138.5,2.2,19.1,494.0,847.39,654.92
2018,11,14,13,30,673.0,137.0,2.2,19.2,473.0,839.57,650.11
2018,11,14,13,45,650.5,135.5,2.15,19.3,445.5,821.25,637.61
2018,11,14,14,0,628.0,134.0,2.1,19.4,418.0,799.63,622.9
2018,11,14,14,15,603.0,129.0,2.05,19.3,385.5,768.86,602.11
2018,11,14,14,30,578.0,124.0,2.0,19.2,353.0,729.84,575.2
2018,11,14,14,45,540.0,117.5,2.0,19.15,314.5,681.86,541.53
2018,11,14,15,0,502.0,111.0,2.0,19.1,276.0,632.77,506.26
2018,11,14,15,15,459.0,100.5,2.0,19.1,236.0,573.32,461.98
2018,11,14,15,30,416.0,90.0,2.0,19.1,196.0,514.03,416.34
2018,11,14,15,45,354.0,77.0,1.85,18.25,155.0,436.17,354.73
2018,11,14,16,0,292.0,64.0,1.7,17.4,114.0,361.0,292.66
2018,11,14,16,15,216.5,47.0,1.75,17.0,78.0,272.93,217.14
2018,11,14,16,30,141.0,30.0,1.8,16.6,42.0,187.18,126.52
2018,11,14,16,45,80.0,17.0,1.85,16.25,23.0,69.83,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.41,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,15,6,45,23.5,6.0,2.65,11.2,6.5,0.0,0.0
2018,11,15,7,0,47.0,12.0,2.7,11.1,13.0,10.24,0.0
2018,11,15,7,15,107.0,26.0,2.75,11.4,36.0,20.36,5.49
2018,11,15,7,30,167.0,40.0,2.8,11.7,59.0,30.56,20.44
2018,11,15,7,45,214.0,54.5,2.85,11.95,90.0,41.12,30.68
2018,11,15,8,0,261.0,69.0,2.9,12.2,121.0,55.96,39.6
2018,11,15,8,15,245.0,83.5,3.0,12.5,141.5,86.62,59.22
2018,11,15,8,30,229.0,98.0,3.1,12.8,162.0,114.61,82.2
2018,11,15,8,45,248.5,114.5,3.2,13.05,193.5,149.77,111.89
2018,11,15,9,0,268.0,131.0,3.3,13.3,225.0,187.6,144.71
2018,11,15,9,15,349.5,135.5,3.2,13.6,272.0,242.59,190.4
2018,11,15,9,30,431.0,140.0,3.1,13.9,319.0,303.02,241.0
2018,11,15,9,45,486.5,146.5,3.05,14.2,363.0,362.44,290.99
2018,11,15,10,0,542.0,153.0,3.0,14.5,407.0,427.22,344.5
2018,11,15,10,15,572.5,157.5,2.9,14.9,438.0,481.26,388.37
2018,11,15,10,30,603.0,162.0,2.8,15.3,469.0,537.12,432.57
2018,11,15,10,45,576.5,169.0,2.75,15.7,470.5,560.12,450.39
2018,11,15,11,0,550.0,176.0,2.7,16.1,472.0,579.21,464.75
2018,11,15,11,15,530.0,180.5,2.65,16.4,470.0,596.67,477.72
2018,11,15,11,30,510.0,185.0,2.6,16.7,468.0,610.88,487.92
2018,11,15,11,45,515.0,184.0,2.55,17.0,471.0,636.21,506.66
2018,11,15,12,0,520.0,183.0,2.5,17.3,474.0,659.89,523.87
2018,11,15,12,15,505.5,187.0,2.5,17.5,467.5,670.46,531.31
2018,11,15,12,30,491.0,191.0,2.5,17.7,461.0,678.33,536.83
2018,11,15,12,45,523.5,181.5,2.5,17.9,463.5,711.1,561.74
2018,11,15,13,0,556.0,172.0,2.5,18.1,466.0,742.46,585.31
2018,11,15,13,15,560.0,170.0,2.5,18.2,456.5,754.19,594.13
2018,11,15,13,30,564.0,168.0,2.5,18.3,447.0,763.53,601.35
2018,11,15,13,45,543.5,163.5,2.5,18.4,420.5,744.16,587.9
2018,11,15,14,0,523.0,159.0,2.5,18.5,394.0,722.25,572.82
2018,11,15,14,15,498.5,151.5,2.4,18.45,362.0,690.63,550.14
2018,11,15,14,30,474.0,144.0,2.3,18.4,330.0,657.05,525.8
2018,11,15,14,45,440.5,134.5,2.25,18.35,294.0,611.05,491.93
2018,11,15,15,0,407.0,125.0,2.2,18.3,258.0,564.08,456.62
2018,11,15,15,15,367.0,111.5,2.2,18.3,219.0,505.75,411.74
2018,11,15,15,30,327.0,98.0,2.2,18.3,180.0,447.66,365.64
2018,11,15,15,45,272.0,81.5,2.0,17.5,141.0,357.24,293.1
2018,11,15,16,0,217.0,65.0,1.8,16.7,102.0,286.2,233.49
2018,11,15,16,15,156.0,46.0,1.8,16.4,68.5,208.18,165.63
2018,11,15,16,30,95.0,27.0,1.8,16.1,35.0,128.78,83.63
2018,11,15,16,45,54.0,15.0,1.85,15.8,19.0,50.11,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.5,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,45,28.0,6.0,3.05,10.4,6.5,0.0,0.0
2018,11,16,7,0,56.0,12.0,3.0,10.4,13.0,10.24,0.0
2018,11,16,7,15,134.0,27.0,3.05,10.7,39.0,20.91,4.06
2018,11,16,7,30,212.0,42.0,3.1,11.0,65.0,32.24,21.77
2018,11,16,7,45,285.0,56.0,3.1,11.35,102.5,42.59,31.99
2018,11,16,8,0,358.0,70.0,3.1,11.7,140.0,58.14,40.76
2018,11,16,8,15,412.0,81.0,3.1,12.0,180.5,98.12,62.78
2018,11,16,8,30,466.0,92.0,3.1,12.3,221.0,144.82,97.23
2018,11,16,8,45,506.5,100.0,3.1,12.6,260.0,192.86,137.5
2018,11,16,9,0,547.0,108.0,3.1,12.9,299.0,245.48,183.61
2018,11,16,9,15,570.5,115.5,3.05,13.3,333.5,300.31,232.39
2018,11,16,9,30,594.0,123.0,3.0,13.7,368.0,353.77,279.43
2018,11,16,9,45,603.5,131.0,2.95,14.1,396.0,403.4,322.52
2018,11,16,10,0,613.0,139.0,2.9,14.5,424.0,453.08,364.39
2018,11,16,10,15,629.0,142.5,2.75,14.95,448.0,502.04,404.2
2018,11,16,10,30,645.0,146.0,2.6,15.4,472.0,551.15,442.85
2018,11,16,10,45,656.0,148.0,2.45,15.85,489.5,595.5,476.7
2018,11,16,11,0,667.0,150.0,2.3,16.3,507.0,638.94,508.84
2018,11,16,11,15,673.0,151.0,2.15,16.6,517.0,676.62,536.06
2018,11,16,11,30,679.0,152.0,2.0,16.9,527.0,712.51,561.26
2018,11,16,11,45,681.0,152.0,1.85,17.2,529.5,742.18,581.31
2018,11,16,12,0,683.0,152.0,1.7,17.5,532.0,769.41,598.74
2018,11,16,12,15,687.5,149.0,1.65,17.75,528.5,793.06,614.19
2018,11,16,12,30,692.0,146.0,1.6,18.0,525.0,814.05,627.77
2018,11,16,12,45,699.0,140.5,1.5,18.25,515.5,831.78,638.53
2018,11,16,13,0,706.0,135.0,1.4,18.5,506.0,846.59,647.27
2018,11,16,13,15,695.0,132.0,1.3,18.65,486.0,844.39,644.64
2018,11,16,13,30,684.0,129.0,1.2,18.8,466.0,838.81,639.98
2018,11,16,13,45,668.5,125.5,1.05,19.0,440.0,825.12,629.05
2018,11,16,14,0,653.0,122.0,0.9,19.2,414.0,808.23,616.01
2018,11,16,14,15,630.0,117.0,0.8,19.2,381.5,779.53,596.08
2018,11,16,14,30,607.0,112.0,0.7,19.2,349.0,748.09,574.23
2018,11,16,14,45,576.0,106.0,0.55,19.25,312.5,705.65,543.59
2018,11,16,15,0,545.0,100.0,0.4,19.3,276.0,661.18,511.12
2018,11,16,15,15,500.5,91.5,0.4,19.3,236.0,597.16,465.99
2018,11,16,15,30,456.0,83.0,0.4,19.3,196.0,538.39,423.13
2018,11,16,15,45,395.0,71.5,0.35,18.85,155.5,462.4,365.57
2018,11,16,16,0,334.0,60.0,0.3,18.4,115.0,389.01,307.14
2018,11,16,16,15,251.5,45.5,0.4,18.1,79.5,298.13,231.62
2018,11,16,16,30,169.0,31.0,0.5,17.8,44.0,207.74,130.37
2018,11,16,16,45,97.0,18.0,0.6,17.45,24.5,82.33,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.1,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,16.9,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.5,1.55,11.25,7.0,0.0,0.0
2018,11,17,7,0,63.0,13.0,1.6,11.2,14.0,11.1,0.0
2018,11,17,7,15,148.5,27.0,1.55,11.4,40.0,20.96,1.82
2018,11,17,7,30,234.0,41.0,1.5,11.6,66.0,31.58,20.99
2018,11,17,7,45,309.5,54.0,1.5,11.8,103.5,41.25,30.72
2018,11,17,8,0,385.0,67.0,1.5,12.0,141.0,56.0,38.89
2018,11,17,8,15,290.0,79.0,1.4,12.25,142.5,86.47,57.49
2018,11,17,8,30,195.0,91.0,1.3,12.5,144.0,103.78,74.51
2018,11,17,8,45,113.0,109.5,1.2,12.75,141.5,115.75,88.66
2018,11,17,9,0,31.0,128.0,1.1,13.0,139.0,115.97,92.29
2018,11,17,9,15,30.5,142.0,1.0,13.35,153.5,131.22,105.08
2018,11,17,9,30,30.0,156.0,0.9,13.7,168.0,146.68,117.79
2018,11,17,9,45,38.0,170.0,0.85,14.1,186.5,166.09,133.49
2018,11,17,10,0,46.0,184.0,0.8,14.5,205.0,186.7,150.01
2018,11,17,10,15,92.5,199.0,0.75,14.7,244.5,230.46,185.42
2018,11,17,10,30,139.0,214.0,0.7,14.9,284.0,289.18,232.17
2018,11,17,10,45,317.0,195.0,0.7,15.05,361.5,405.28,324.47
2018,11,17,11,0,495.0,176.0,0.7,15.2,439.0,539.76,427.03
2018,11,17,11,15,665.5,136.0,0.75,15.35,496.5,654.81,512.7
2018,11,17,11,30,836.0,96.0,0.8,15.5,554.0,767.88,593.07
2018,11,17,11,45,837.0,96.0,0.85,15.6,556.5,800.72,614.58
2018,11,17,12,0,838.0,96.0,0.9,15.7,559.0,830.64,635.15
2018,11,17,12,15,819.5,101.0,1.0,15.75,550.5,846.45,647.11
2018,11,17,12,30,801.0,106.0,1.1,15.8,542.0,858.12,656.55
2018,11,17,12,45,762.5,116.0,1.2,15.8,523.0,859.84,659.49
2018,11,17,13,0,724.0,126.0,1.3,15.8,504.0,851.71,655.87
2018,11,17,13,15,714.5,123.5,1.4,15.75,485.0,851.67,658.11
2018,11,17,13,30,705.0,121.0,1.5,15.7,466.0,848.26,657.99
2018,11,17,13,45,692.5,116.5,1.55,15.65,440.0,836.35,651.4
2018,11,17,14,0,680.0,112.0,1.6,15.6,414.0,821.22,642.65
2018,11,17,14,15,659.0,107.5,1.7,15.5,382.0,795.02,626.57
2018,11,17,14,30,638.0,103.0,1.8,15.4,350.0,766.01,608.18
2018,11,17,14,45,610.0,97.0,1.9,15.25,314.0,726.25,581.46
2018,11,17,15,0,582.0,91.0,2.0,15.1,278.0,684.41,552.35
2018,11,17,15,15,537.0,84.0,2.0,15.1,238.0,624.62,507.56
2018,11,17,15,30,492.0,77.0,2.0,15.1,198.0,564.06,460.64
2018,11,17,15,45,431.5,67.0,2.1,14.55,158.0,486.07,399.26
2018,11,17,16,0,371.0,57.0,2.2,14.0,118.0,414.18,339.67
2018,11,17,16,15,281.0,44.0,2.1,13.65,82.0,318.62,255.36
2018,11,17,16,30,191.0,31.0,2.0,13.3,46.0,222.9,138.74
2018,11,17,16,45,109.5,18.5,1.9,12.95,25.5,91.34,0.0
2018,11,17,17,0,28.0,6.0,1.8,12.6,5.0,0.0,0.0
2018,11,17,17,15,14.0,3.0,1.7,12.5,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
