Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.7,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,6,45,4.0,4.0,0.35,11.45,4.0,0.0,0.0
2018,11,18,7,0,8.0,8.0,0.4,11.4,8.0,6.83,0.0
2018,11,18,7,15,123.5,23.5,0.6,11.5,36.0,18.24,0.0
2018,11,18,7,30,239.0,39.0,0.8,11.6,64.0,30.1,19.56
2018,11,18,7,45,367.0,47.0,0.95,11.75,106.5,38.35,28.15
2018,11,18,8,0,495.0,55.0,1.1,11.9,149.0,50.18,33.36
2018,11,18,8,15,551.5,61.5,1.25,12.05,190.5,94.74,54.77
2018,11,18,8,30,608.0,68.0,1.4,12.2,232.0,146.31,91.91
2018,11,18,8,45,634.0,74.5,1.6,12.35,269.0,198.47,136.47
2018,11,18,9,0,660.0,81.0,1.8,12.5,306.0,253.38,185.76
2018,11,18,9,15,684.0,85.5,1.9,12.75,341.0,308.28,235.47
2018,11,18,9,30,708.0,90.0,2.0,13.0,376.0,365.12,286.17
2018,11,18,9,45,634.5,111.0,2.1,13.3,382.0,396.86,316.64
2018,11,18,10,0,561.0,132.0,2.2,13.6,388.0,414.31,334.01
2018,11,18,10,15,525.5,148.0,2.1,13.85,398.0,444.06,359.13
2018,11,18,10,30,490.0,164.0,2.0,14.1,408.0,469.33,379.51
2018,11,18,10,45,474.0,175.0,1.9,14.4,418.0,497.81,401.61
2018,11,18,11,0,458.0,186.0,1.8,14.7,428.0,523.73,421.02
2018,11,18,11,15,415.0,200.5,1.7,14.95,423.0,531.02,425.44
2018,11,18,11,30,372.0,215.0,1.6,15.2,418.0,519.18,415.52
2018,11,18,11,45,387.5,213.0,1.45,15.45,425.0,546.39,435.7
2018,11,18,12,0,403.0,211.0,1.3,15.7,432.0,590.08,466.94
2018,11,18,12,15,393.5,210.5,1.25,15.9,425.0,579.58,458.81
2018,11,18,12,30,384.0,210.0,1.2,16.1,418.0,584.03,461.81
2018,11,18,12,45,389.0,203.5,1.2,16.3,410.0,592.55,468.48
2018,11,18,13,0,394.0,197.0,1.2,16.5,402.0,599.54,474.03
2018,11,18,13,15,442.0,178.0,1.2,16.6,399.5,651.07,512.88
2018,11,18,13,30,490.0,159.0,1.2,16.7,397.0,680.8,535.76
2018,11,18,13,45,485.0,150.0,1.25,16.8,374.5,670.34,529.21
2018,11,18,14,0,480.0,141.0,1.3,16.9,352.0,657.52,521.25
2018,11,18,14,15,481.5,129.0,1.4,16.8,327.5,644.73,513.9
2018,11,18,14,30,483.0,117.0,1.5,16.7,303.0,629.53,504.55
2018,11,18,14,45,472.5,105.5,1.6,16.6,272.0,601.6,485.34
2018,11,18,15,0,462.0,94.0,1.7,16.5,241.0,571.8,464.15
2018,11,18,15,15,445.5,84.0,1.7,16.5,210.0,537.21,437.72
2018,11,18,15,30,429.0,74.0,1.7,16.5,179.0,501.65,409.47
2018,11,18,15,45,379.0,64.5,2.0,15.9,143.5,438.43,359.85
2018,11,18,16,0,329.0,55.0,2.3,15.3,108.0,377.41,308.91
2018,11,18,16,15,249.0,42.5,2.3,14.95,75.5,291.81,232.49
2018,11,18,16,30,169.0,30.0,2.3,14.6,43.0,204.09,120.67
2018,11,18,16,45,96.5,18.0,2.25,14.25,24.0,81.9,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.9,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.7,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,6,45,8.0,4.0,1.85,11.7,4.0,0.0,0.0
2018,11,19,7,0,16.0,8.0,1.9,11.7,8.0,6.83,0.0
2018,11,19,7,15,74.0,22.5,2.0,12.0,29.0,17.61,0.0
2018,11,19,7,30,132.0,37.0,2.1,12.3,50.0,28.66,18.0
2018,11,19,7,45,187.5,51.0,2.2,12.55,80.0,39.22,28.7
2018,11,19,8,0,243.0,65.0,2.3,12.8,110.0,51.61,36.56
2018,11,19,8,15,291.5,77.5,2.3,13.0,145.0,84.77,55.95
2018,11,19,8,30,340.0,90.0,2.3,13.2,180.0,124.08,84.99
2018,11,19,8,45,352.0,102.0,2.25,13.45,208.5,161.71,117.15
2018,11,19,9,0,364.0,114.0,2.2,13.7,237.0,200.78,151.76
2018,11,19,9,15,378.0,127.0,2.2,14.05,267.0,242.69,188.77
2018,11,19,9,30,392.0,140.0,2.2,14.4,297.0,286.06,226.54
2018,11,19,9,45,435.0,143.5,2.2,14.8,330.5,334.66,267.55
2018,11,19,10,0,478.0,147.0,2.2,15.2,364.0,387.18,311.06
2018,11,19,10,15,472.0,157.5,2.1,15.5,381.5,423.47,340.83
2018,11,19,10,30,466.0,168.0,2.0,15.8,399.0,458.3,368.56
2018,11,19,10,45,390.5,190.0,1.95,16.15,388.0,458.43,368.11
2018,11,19,11,0,315.0,212.0,1.9,16.5,377.0,438.81,352.13
2018,11,19,11,15,251.5,226.0,1.9,16.75,359.5,424.8,340.42
2018,11,19,11,30,188.0,240.0,1.9,17.0,342.0,390.62,312.87
2018,11,19,11,45,142.0,240.5,1.85,17.25,317.5,364.53,291.59
2018,11,19,12,0,96.0,241.0,1.8,17.5,293.0,318.62,254.66
2018,11,19,12,15,113.0,239.5,1.8,17.65,300.5,354.26,283.09
2018,11,19,12,30,130.0,238.0,1.8,17.8,308.0,374.1,298.9
2018,11,19,12,45,120.5,229.0,1.8,17.95,292.5,361.32,288.86
2018,11,19,13,0,111.0,220.0,1.8,18.1,277.0,347.59,278.24
2018,11,19,13,15,117.5,212.5,1.75,18.2,271.0,349.85,280.54
2018,11,19,13,30,124.0,205.0,1.7,18.3,265.0,351.83,282.58
2018,11,19,13,45,113.5,195.0,1.6,18.35,247.5,334.18,268.75
2018,11,19,14,0,103.0,185.0,1.5,18.4,230.0,296.67,239.52
2018,11,19,14,15,89.0,170.0,1.45,18.35,207.0,268.37,217.28
2018,11,19,14,30,75.0,155.0,1.4,18.3,184.0,239.91,194.59
2018,11,19,14,45,67.5,135.5,1.3,18.25,159.5,210.91,171.39
2018,11,19,15,0,60.0,116.0,1.2,18.2,135.0,181.59,147.59
2018,11,19,15,15,78.0,102.5,1.2,18.2,123.5,200.34,163.47
2018,11,19,15,30,96.0,89.0,1.2,18.2,112.0,200.78,163.94
2018,11,19,15,45,79.0,72.0,1.0,17.9,88.5,164.98,133.4
2018,11,19,16,0,62.0,55.0,0.8,17.6,65.0,129.36,102.56
2018,11,19,16,15,55.5,39.5,0.75,17.5,46.5,104.88,79.76
2018,11,19,16,30,49.0,24.0,0.7,17.4,28.0,75.12,38.54
2018,11,19,16,45,37.5,15.0,0.6,17.3,16.5,38.64,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.2,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.1,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.85,12.75,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.8,12.7,10.0,7.68,0.0
2018,11,20,7,15,193.5,21.5,0.75,12.9,37.5,18.06,0.0
2018,11,20,7,30,319.0,34.0,0.7,13.1,65.0,28.36,17.44
2018,11,20,7,45,408.0,42.5,0.65,13.25,103.5,34.79,24.75
2018,11,20,8,0,497.0,51.0,0.6,13.4,142.0,45.77,34.98
2018,11,20,8,15,505.0,60.5,0.6,13.65,173.5,89.12,51.66
2018,11,20,8,30,513.0,70.0,0.6,13.9,205.0,133.5,84.63
2018,11,20,8,45,465.5,88.0,0.6,14.15,225.5,172.08,119.98
2018,11,20,9,0,418.0,106.0,0.6,14.4,246.0,207.43,153.75
2018,11,20,9,15,527.0,101.5,0.7,14.75,298.0,270.89,205.63
2018,11,20,9,30,636.0,97.0,0.8,15.1,350.0,342.52,264.47
2018,11,20,9,45,663.5,99.0,0.95,15.45,381.0,396.07,310.11
2018,11,20,10,0,691.0,101.0,1.1,15.8,412.0,451.37,356.22
2018,11,20,10,15,620.0,123.5,1.25,16.05,414.0,475.25,377.26
2018,11,20,10,30,549.0,146.0,1.4,16.3,416.0,484.78,386.39
2018,11,20,10,45,563.0,148.0,1.55,16.5,433.0,525.8,419.41
2018,11,20,11,0,577.0,150.0,1.7,16.7,450.0,572.96,456.07
2018,11,20,11,15,582.0,152.0,1.85,16.85,460.0,607.07,482.61
2018,11,20,11,30,587.0,154.0,2.0,17.0,470.0,639.63,507.8
2018,11,20,11,45,621.5,143.5,2.15,17.2,479.5,681.21,539.96
2018,11,20,12,0,656.0,133.0,2.3,17.4,489.0,722.02,570.61
2018,11,20,12,15,653.0,132.5,2.35,17.45,484.0,740.87,584.26
2018,11,20,12,30,650.0,132.0,2.4,17.5,479.0,756.94,596.19
2018,11,20,12,45,595.0,144.0,2.45,17.55,456.0,737.15,582.29
2018,11,20,13,0,540.0,156.0,2.5,17.6,433.0,704.86,559.54
2018,11,20,13,15,559.0,143.5,2.4,17.6,420.5,717.41,569.04
2018,11,20,13,30,578.0,131.0,2.3,17.6,408.0,737.29,583.55
2018,11,20,13,45,538.0,132.0,2.25,17.6,379.0,696.56,554.1
2018,11,20,14,0,498.0,133.0,2.2,17.6,350.0,663.27,530.41
2018,11,20,14,15,474.0,125.0,2.15,17.6,319.0,631.51,507.55
2018,11,20,14,30,450.0,117.0,2.1,17.6,288.0,597.91,483.01
2018,11,20,14,45,492.0,100.0,2.0,17.6,269.0,611.2,493.4
2018,11,20,15,0,534.0,83.0,1.9,17.6,250.0,629.78,506.98
2018,11,20,15,15,450.0,80.0,1.9,17.6,207.0,534.89,434.57
2018,11,20,15,30,366.0,77.0,1.9,17.6,164.0,451.69,369.55
2018,11,20,15,45,316.5,64.5,1.6,17.3,129.0,386.45,315.59
2018,11,20,16,0,267.0,52.0,1.3,17.0,94.0,323.2,261.23
2018,11,20,16,15,229.0,39.5,1.2,16.9,67.0,271.89,212.63
2018,11,20,16,30,191.0,27.0,1.1,16.8,40.0,212.91,111.41
2018,11,20,16,45,120.5,16.5,1.0,16.65,22.5,97.08,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.5,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.45,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,5.0,15.9,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,5.1,15.9,2.0,1.71,0.0
2018,11,21,7,15,0.0,7.0,5.2,16.0,7.0,5.75,0.0
2018,11,21,7,30,0.0,12.0,5.3,16.1,12.0,9.86,2.14
2018,11,21,7,45,0.0,17.5,5.4,16.2,17.5,14.4,6.75
2018,11,21,8,0,0.0,23.0,5.5,16.3,23.0,18.94,10.97
2018,11,21,8,15,0.0,29.0,5.55,16.4,29.0,23.91,14.63
2018,11,21,8,30,0.0,35.0,5.6,16.5,35.0,28.89,18.94
2018,11,21,8,45,0.0,33.5,5.65,16.6,33.5,27.64,17.92
2018,11,21,9,0,0.0,32.0,5.7,16.7,32.0,26.4,16.85
2018,11,21,9,15,6.0,67.5,5.95,16.85,70.0,57.86,43.33
2018,11,21,9,30,12.0,103.0,6.2,17.0,108.0,90.46,70.62
2018,11,21,9,45,9.0,109.0,6.45,17.15,113.0,95.14,74.49
2018,11,21,10,0,6.0,115.0,6.7,17.3,118.0,99.5,78.02
2018,11,21,10,15,4.0,112.5,6.85,17.35,114.5,96.66,75.54
2018,11,21,10,30,2.0,110.0,7.0,17.4,111.0,93.56,72.82
2018,11,21,10,45,2.5,117.5,7.15,17.45,119.0,100.67,78.66
2018,11,21,11,0,3.0,125.0,7.3,17.5,127.0,107.95,84.62
2018,11,21,11,15,2.0,108.0,7.35,17.55,109.5,92.21,71.47
2018,11,21,11,30,1.0,91.0,7.4,17.6,92.0,76.52,58.37
2018,11,21,11,45,2.5,95.5,7.4,17.6,97.0,81.73,62.74
2018,11,21,12,0,4.0,100.0,7.4,17.6,102.0,87.09,67.26
2018,11,21,12,15,7.0,118.5,7.25,17.55,122.0,106.74,83.7
2018,11,21,12,30,10.0,137.0,7.1,17.5,142.0,127.29,100.87
2018,11,21,12,45,15.0,121.5,7.0,17.5,129.0,117.6,93.16
2018,11,21,13,0,20.0,106.0,6.9,17.5,116.0,116.37,92.5
2018,11,21,13,15,10.0,73.0,6.7,17.5,78.0,69.85,53.44
2018,11,21,13,30,0.0,40.0,6.5,17.5,40.0,33.08,22.23
2018,11,21,13,45,0.0,42.5,6.3,17.45,42.5,35.15,24.02
2018,11,21,14,0,0.0,45.0,6.1,17.4,45.0,37.22,25.82
2018,11,21,14,15,0.0,45.5,5.85,17.35,45.5,37.62,26.22
2018,11,21,14,30,0.0,46.0,5.6,17.3,46.0,38.03,26.62
2018,11,21,14,45,0.0,41.5,5.35,17.2,41.5,34.29,23.5
2018,11,21,15,0,0.0,37.0,5.1,17.1,37.0,30.55,20.35
2018,11,21,15,15,0.0,36.5,5.1,17.1,36.5,30.13,19.98
2018,11,21,15,30,0.0,36.0,5.1,17.1,36.0,29.72,19.55
2018,11,21,15,45,0.0,28.5,4.4,16.8,28.5,23.5,14.17
2018,11,21,16,0,0.0,21.0,3.7,16.5,21.0,17.29,8.76
2018,11,21,16,15,9.5,14.0,3.35,16.15,14.5,19.08,10.05
2018,11,21,16,30,19.0,7.0,3.0,15.8,8.0,27.57,8.93
2018,11,21,16,45,19.0,4.5,2.65,15.5,4.5,16.92,0.0
2018,11,21,17,0,19.0,2.0,2.3,15.2,1.0,0.0,0.0
2018,11,21,17,15,9.5,1.0,2.15,15.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.85,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.9,10.0,8.54,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.25,36.5,16.9,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.6,63.0,25.05,13.9
2018,11,22,7,45,461.0,36.5,2.95,14.95,102.0,29.97,20.21
2018,11,22,8,0,558.0,43.0,3.0,15.3,141.0,38.49,28.19
2018,11,22,8,15,598.5,49.0,3.05,15.4,179.5,84.8,44.66
2018,11,22,8,30,639.0,55.0,3.1,15.5,218.0,135.97,80.97
2018,11,22,8,45,696.5,55.5,3.2,15.65,260.5,191.97,126.99
2018,11,22,9,0,754.0,56.0,3.3,15.8,303.0,251.97,179.57
2018,11,22,9,15,747.0,64.0,3.4,15.9,332.0,304.86,229.3
2018,11,22,9,30,740.0,72.0,3.5,16.0,361.0,356.06,276.81
2018,11,22,9,45,791.5,68.0,3.55,16.1,399.0,418.48,331.38
2018,11,22,10,0,843.0,64.0,3.6,16.2,437.0,482.87,386.53
2018,11,22,10,15,855.5,65.0,3.75,16.25,461.5,536.22,432.2
2018,11,22,10,30,868.0,66.0,3.9,16.3,486.0,588.79,476.17
2018,11,22,10,45,877.5,65.5,4.0,16.4,503.5,636.75,515.4
2018,11,22,11,0,887.0,65.0,4.1,16.5,521.0,683.09,552.57
2018,11,22,11,15,891.5,65.5,4.3,16.55,531.5,725.15,584.53
2018,11,22,11,30,896.0,66.0,4.5,16.6,542.0,764.79,614.63
2018,11,22,11,45,897.0,66.0,4.65,16.65,544.5,798.43,640.0
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,829.06,663.21
2018,11,22,12,15,893.5,66.5,5.0,16.75,541.5,852.48,681.51
2018,11,22,12,30,889.0,67.0,5.2,16.8,536.0,872.4,697.42
2018,11,22,12,45,880.5,67.5,5.35,16.8,523.0,885.19,708.07
2018,11,22,13,0,872.0,68.0,5.5,16.8,510.0,894.3,716.21
2018,11,22,13,15,862.0,67.0,5.65,16.8,490.0,896.38,719.33
2018,11,22,13,30,852.0,66.0,5.8,16.8,470.0,894.81,719.89
2018,11,22,13,45,838.0,65.0,5.95,16.75,444.0,885.94,715.24
2018,11,22,14,0,824.0,64.0,6.1,16.7,418.0,883.86,715.73
2018,11,22,14,15,804.0,62.0,6.15,16.6,385.5,861.21,700.3
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,835.46,682.36
2018,11,22,14,45,621.0,76.0,6.25,16.45,293.5,706.48,583.91
2018,11,22,15,0,458.0,92.0,6.3,16.4,234.0,564.15,471.9
2018,11,22,15,15,345.5,88.5,6.3,16.4,187.0,454.67,382.49
2018,11,22,15,30,233.0,85.0,6.3,16.4,140.0,330.19,277.45
2018,11,22,15,45,219.0,69.0,6.15,16.15,112.0,293.89,245.8
2018,11,22,16,0,205.0,53.0,6.0,15.9,84.0,275.67,227.07
2018,11,22,16,15,173.5,39.0,5.95,15.8,59.5,229.29,181.06
2018,11,22,16,30,142.0,25.0,5.9,15.7,35.0,172.08,78.2
2018,11,22,16,45,93.5,15.5,5.85,15.55,20.0,77.58,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.7,15.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.5,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.6,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.85,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,16.0,6.0,4.92,0.0
2018,11,23,8,15,0.0,10.0,3.5,16.1,10.0,8.21,1.32
2018,11,23,8,30,0.0,14.0,3.7,16.2,14.0,11.51,4.17
2018,11,23,8,45,0.0,14.0,3.9,16.3,14.0,11.52,4.19
2018,11,23,9,0,0.0,14.0,4.1,16.4,14.0,11.52,4.2
2018,11,23,9,15,0.5,34.5,4.25,16.45,34.5,28.64,18.77
2018,11,23,9,30,1.0,55.0,4.4,16.5,55.0,45.9,33.36
2018,11,23,9,45,1.0,81.5,4.5,16.6,81.5,68.15,52.05
2018,11,23,10,0,1.0,108.0,4.6,16.7,108.0,91.03,71.11
2018,11,23,10,15,0.5,99.0,4.75,16.75,99.0,83.03,64.29
2018,11,23,10,30,0.0,90.0,4.9,16.8,90.0,74.95,57.44
2018,11,23,10,45,0.0,83.0,5.1,16.9,83.0,68.94,52.32
2018,11,23,11,0,0.0,76.0,5.3,17.0,76.0,63.09,47.37
2018,11,23,11,15,0.0,75.5,5.4,17.0,75.5,62.68,46.99
2018,11,23,11,30,0.0,75.0,5.5,17.0,75.0,62.26,46.61
2018,11,23,11,45,0.0,70.5,5.65,17.05,70.5,58.51,43.45
2018,11,23,12,0,0.0,66.0,5.8,17.1,66.0,54.75,40.31
2018,11,23,12,15,0.0,67.0,5.9,17.1,67.0,55.59,41.01
2018,11,23,12,30,0.0,68.0,6.0,17.1,68.0,56.42,41.72
2018,11,23,12,45,0.0,70.0,6.1,17.15,70.0,58.08,43.14
2018,11,23,13,0,0.0,72.0,6.2,17.2,72.0,59.74,44.56
2018,11,23,13,15,0.0,79.5,6.2,17.2,79.5,66.0,49.85
2018,11,23,13,30,0.0,87.0,6.2,17.2,87.0,72.62,55.46
2018,11,23,13,45,0.0,66.0,6.15,17.2,66.0,54.71,40.52
2018,11,23,14,0,0.0,45.0,6.1,17.2,45.0,37.22,25.85
2018,11,23,14,15,0.0,42.5,6.05,17.15,42.5,35.13,24.14
2018,11,23,14,30,0.0,40.0,6.0,17.1,40.0,33.05,22.42
2018,11,23,14,45,13.0,49.5,5.95,17.0,53.5,55.43,42.07
2018,11,23,15,0,26.0,59.0,5.9,16.9,67.0,77.69,61.5
2018,11,23,15,15,42.0,73.5,5.9,16.9,84.5,111.25,90.31
2018,11,23,15,30,58.0,88.0,5.9,16.9,102.0,152.59,124.98
2018,11,23,15,45,38.0,70.5,5.85,16.75,79.0,115.45,92.49
2018,11,23,16,0,18.0,53.0,5.8,16.6,56.0,78.65,60.14
2018,11,23,16,15,17.0,37.0,5.75,16.55,39.0,59.42,42.22
2018,11,23,16,30,16.0,21.0,5.7,16.5,22.0,35.36,10.07
2018,11,23,16,45,16.0,12.5,5.7,16.45,13.0,21.68,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.4,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.35,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.35,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.3,8.0,6.83,0.0
2018,11,24,7,15,204.0,18.5,3.15,15.5,32.5,15.79,0.0
2018,11,24,7,30,339.0,29.0,3.3,15.7,57.0,24.27,12.24
2018,11,24,7,45,439.0,35.0,3.45,15.85,94.5,28.74,18.93
2018,11,24,8,0,539.0,41.0,3.6,16.0,132.0,35.2,25.15
2018,11,24,8,15,461.5,56.5,3.7,16.05,149.5,80.01,45.73
2018,11,24,8,30,384.0,72.0,3.8,16.1,167.0,112.86,72.77
2018,11,24,8,45,492.0,72.5,3.9,16.15,216.0,163.97,111.99
2018,11,24,9,0,600.0,73.0,4.0,16.2,265.0,225.08,162.46
2018,11,24,9,15,550.0,89.5,4.05,16.3,281.5,263.89,200.69
2018,11,24,9,30,500.0,106.0,4.1,16.4,298.0,292.05,229.0
2018,11,24,9,45,571.0,103.5,4.1,16.45,339.5,356.55,284.02
2018,11,24,10,0,642.0,101.0,4.1,16.5,381.0,423.16,340.25
2018,11,24,10,15,751.0,81.0,4.1,16.6,426.5,497.17,401.78
2018,11,24,10,30,860.0,61.0,4.1,16.7,472.0,575.49,465.95
2018,11,24,10,45,868.5,62.0,4.1,16.8,490.0,623.97,505.32
2018,11,24,11,0,877.0,63.0,4.1,16.9,508.0,670.85,542.65
2018,11,24,11,15,882.0,63.0,4.1,16.95,518.5,712.22,573.51
2018,11,24,11,30,887.0,63.0,4.1,17.0,529.0,751.22,602.01
2018,11,24,11,45,789.0,92.0,4.1,17.05,508.0,748.04,599.12
2018,11,24,12,0,691.0,121.0,4.1,17.1,487.0,732.79,587.61
2018,11,24,12,15,646.0,131.5,4.1,17.1,471.5,729.28,585.18
2018,11,24,12,30,601.0,142.0,4.1,17.1,456.0,720.64,578.97
2018,11,24,12,45,606.5,137.0,4.15,17.1,447.5,735.75,590.87
2018,11,24,13,0,612.0,132.0,4.2,17.1,439.0,748.32,600.84
2018,11,24,13,15,688.5,106.5,4.15,17.05,439.5,799.36,639.25
2018,11,24,13,30,765.0,81.0,4.1,17.0,440.0,841.24,670.42
2018,11,24,13,45,736.5,84.0,4.1,16.95,414.0,823.75,658.35
2018,11,24,14,0,708.0,87.0,4.1,16.9,388.0,809.34,648.94
2018,11,24,14,15,637.5,91.5,4.1,16.8,347.0,749.22,605.43
2018,11,24,14,30,567.0,96.0,4.1,16.7,306.0,686.42,559.29
2018,11,24,14,45,593.5,82.5,4.05,16.6,282.0,688.7,562.04
2018,11,24,15,0,620.0,69.0,4.0,16.5,258.0,687.03,560.97
2018,11,24,15,15,633.0,59.0,4.0,16.5,228.0,674.3,550.62
2018,11,24,15,30,646.0,49.0,4.0,16.5,198.0,651.44,531.26
2018,11,24,15,45,580.0,44.5,4.0,16.05,157.5,573.81,468.53
2018,11,24,16,0,514.0,40.0,4.0,15.6,117.0,507.42,411.46
2018,11,24,16,15,402.0,32.5,3.9,15.25,80.5,396.22,310.34
2018,11,24,16,30,290.0,25.0,3.8,14.9,44.0,276.17,106.38
2018,11,24,16,45,168.5,16.0,3.7,14.55,24.5,129.58,0.0
2018,11,24,17,0,47.0,7.0,3.6,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.5,3.5,3.55,14.1,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,0.45,13.45,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,0.4,13.4,8.0,6.83,0.0
2018,11,25,7,15,214.0,18.0,0.4,13.55,32.5,15.36,0.0
2018,11,25,7,30,356.0,28.0,0.4,13.7,57.0,23.5,11.23
2018,11,25,7,45,459.0,34.0,0.45,13.85,95.0,28.02,18.5
2018,11,25,8,0,562.0,40.0,0.5,14.0,133.0,36.65,26.7
2018,11,25,8,15,606.5,45.5,0.5,14.2,172.0,82.26,43.09
2018,11,25,8,30,651.0,51.0,0.5,14.4,211.0,133.3,78.19
2018,11,25,8,45,705.0,52.5,0.55,14.55,253.0,187.57,122.12
2018,11,25,9,0,759.0,54.0,0.6,14.7,295.0,247.69,173.97
2018,11,25,9,15,784.5,56.5,0.75,15.0,331.0,305.46,225.83
2018,11,25,9,30,810.0,59.0,0.9,15.3,367.0,365.11,278.7
2018,11,25,9,45,826.5,61.0,1.05,15.6,397.5,420.95,327.64
2018,11,25,10,0,843.0,63.0,1.2,15.9,428.0,477.39,375.7
2018,11,25,10,15,854.0,64.5,1.3,16.15,452.0,530.33,419.59
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,582.39,461.55
2018,11,25,10,45,871.5,67.0,1.45,16.65,493.5,629.94,498.72
2018,11,25,11,0,878.0,68.0,1.5,16.9,511.0,675.7,533.62
2018,11,25,11,15,882.0,68.5,1.55,17.0,521.5,717.09,563.57
2018,11,25,11,30,886.0,69.0,1.6,17.1,532.0,756.06,590.95
2018,11,25,11,45,886.5,69.5,1.65,17.2,535.0,789.68,614.43
2018,11,25,12,0,887.0,70.0,1.7,17.3,538.0,820.32,635.82
2018,11,25,12,15,886.5,69.5,1.7,17.35,533.5,845.77,653.21
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,867.93,668.4
2018,11,25,12,45,883.5,67.5,1.75,17.45,517.5,883.64,679.84
2018,11,25,13,0,881.0,66.0,1.8,17.5,506.0,895.81,689.06
2018,11,25,13,15,872.5,65.5,1.65,17.55,487.0,900.23,690.74
2018,11,25,13,30,864.0,65.0,1.5,17.6,468.0,901.02,690.0
2018,11,25,13,45,841.5,65.0,1.4,17.6,439.5,885.89,679.24
2018,11,25,14,0,819.0,65.0,1.3,17.6,411.0,877.44,673.27
2018,11,25,14,15,788.5,64.5,1.3,17.6,377.0,847.41,653.73
2018,11,25,14,30,758.0,64.0,1.3,17.6,343.0,814.38,632.06
2018,11,25,14,45,755.5,58.0,1.35,17.65,311.5,796.82,621.28
2018,11,25,15,0,753.0,52.0,1.4,17.7,280.0,776.14,607.48
2018,11,25,15,15,677.0,52.5,1.4,17.7,235.5,696.94,550.28
2018,11,25,15,30,601.0,53.0,1.4,17.7,191.0,625.36,496.9
2018,11,25,15,45,484.5,49.0,1.3,17.4,145.5,508.99,407.08
2018,11,25,16,0,368.0,45.0,1.2,17.1,100.0,396.56,316.71
2018,11,25,16,15,277.5,34.5,1.2,16.9,68.0,302.85,232.91
2018,11,25,16,30,187.0,24.0,1.2,16.7,36.0,201.4,66.76
2018,11,25,16,45,123.0,15.5,1.15,16.5,20.5,97.84,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,26,6,45,17.0,3.0,2.65,12.3,2.5,0.0,0.0
2018,11,26,7,0,34.0,6.0,2.7,12.3,5.0,0.0,0.0
2018,11,26,7,15,87.5,17.0,2.8,12.55,22.0,14.51,0.0
2018,11,26,7,30,141.0,28.0,2.9,12.8,39.0,21.63,9.17
2018,11,26,7,45,188.5,42.0,2.95,13.1,66.5,32.08,21.87
2018,11,26,8,0,236.0,56.0,3.0,13.4,94.0,42.36,31.66
2018,11,26,8,15,270.0,69.0,2.85,13.6,125.0,73.79,47.83
2018,11,26,8,30,304.0,82.0,2.7,13.8,156.0,109.56,74.15
2018,11,26,8,45,345.0,93.0,2.55,13.95,190.5,149.27,106.5
2018,11,26,9,0,386.0,104.0,2.4,14.1,225.0,193.89,144.66
2018,11,26,9,15,406.5,114.0,2.4,14.5,255.0,236.01,181.93
2018,11,26,9,30,427.0,124.0,2.4,14.9,285.0,280.21,220.66
2018,11,26,9,45,431.0,134.5,2.4,15.25,308.5,319.8,255.26
2018,11,26,10,0,435.0,145.0,2.4,15.6,332.0,359.31,288.9
2018,11,26,10,15,407.5,161.0,2.35,15.95,344.0,387.2,312.29
2018,11,26,10,30,380.0,177.0,2.3,16.3,356.0,401.11,323.97
2018,11,26,10,45,387.0,182.5,2.25,16.65,371.0,432.53,349.06
2018,11,26,11,0,394.0,188.0,2.2,17.0,386.0,476.62,383.03
2018,11,26,11,15,390.5,184.5,2.1,17.2,384.0,491.81,394.58
2018,11,26,11,30,387.0,181.0,2.0,17.4,382.0,505.18,404.67
2018,11,26,11,45,456.0,169.0,1.9,17.6,407.0,564.48,450.42
2018,11,26,12,0,525.0,157.0,1.8,17.8,432.0,626.01,496.59
2018,11,26,12,15,589.0,141.5,1.75,17.95,447.5,689.66,543.56
2018,11,26,12,30,653.0,126.0,1.7,18.1,463.0,746.14,583.08
2018,11,26,12,45,593.5,136.5,1.65,18.25,437.5,721.58,564.55
2018,11,26,13,0,534.0,147.0,1.6,18.4,412.0,683.92,537.41
2018,11,26,13,15,362.0,171.0,1.55,18.4,347.5,543.34,432.12
2018,11,26,13,30,190.0,195.0,1.5,18.4,283.0,401.39,321.66
2018,11,26,13,45,184.0,184.0,1.45,18.4,265.5,386.88,311.73
2018,11,26,14,0,178.0,173.0,1.4,18.4,248.0,371.59,300.31
2018,11,26,14,15,296.0,146.5,1.3,18.3,259.5,469.5,379.43
2018,11,26,14,30,414.0,120.0,1.2,18.2,271.0,566.28,454.32
2018,11,26,14,45,356.5,114.0,1.15,18.05,234.5,504.27,406.23
2018,11,26,15,0,299.0,108.0,1.1,17.9,198.0,422.24,343.44
2018,11,26,15,15,223.5,94.5,1.1,17.9,156.5,335.86,274.75
2018,11,26,15,30,148.0,81.0,1.1,17.9,115.0,251.86,205.75
2018,11,26,15,45,121.0,64.0,1.1,17.5,88.0,205.13,166.74
2018,11,26,16,0,94.0,47.0,1.1,17.1,61.0,158.64,126.67
2018,11,26,16,15,85.5,35.0,1.25,16.9,44.5,137.28,103.95
2018,11,26,16,30,77.0,23.0,1.4,16.7,28.0,105.54,28.19
2018,11,26,16,45,59.0,14.0,1.5,16.55,16.0,52.53,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.4,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.25,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.8,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.0,2.2,13.95,6.0,5.12,0.0
2018,11,27,7,30,0.0,10.0,2.2,14.1,10.0,8.22,0.0
2018,11,27,7,45,0.0,15.0,2.25,14.25,15.0,12.34,4.87
2018,11,27,8,0,0.0,20.0,2.3,14.4,20.0,16.46,8.82
2018,11,27,8,15,0.0,25.5,2.4,14.65,25.5,21.01,12.25
2018,11,27,8,30,0.0,31.0,2.5,14.9,31.0,25.57,16.24
2018,11,27,8,45,0.0,46.5,2.65,15.15,46.5,38.45,27.29
2018,11,27,9,0,0.0,62.0,2.8,15.4,62.0,51.37,38.29
2018,11,27,9,15,5.5,92.5,2.9,15.55,94.5,78.65,61.2
2018,11,27,9,30,11.0,123.0,3.0,15.7,127.0,107.32,85.12
2018,11,27,9,45,15.5,141.0,3.15,15.8,147.5,125.99,100.58
2018,11,27,10,0,20.0,159.0,3.3,15.9,168.0,145.55,116.72
2018,11,27,10,15,15.0,159.0,3.4,16.0,166.0,144.4,115.62
2018,11,27,10,30,10.0,159.0,3.5,16.1,164.0,142.64,114.0
2018,11,27,10,45,19.5,161.0,3.65,16.2,170.5,151.25,121.19
2018,11,27,11,0,29.0,163.0,3.8,16.3,177.0,169.43,136.29
2018,11,27,11,15,48.0,187.0,3.95,16.35,211.5,209.97,169.85
2018,11,27,11,30,67.0,211.0,4.1,16.4,246.0,253.34,205.45
2018,11,27,11,45,48.5,191.5,4.3,16.4,217.0,221.74,179.48
2018,11,27,12,0,30.0,172.0,4.5,16.4,188.0,188.64,152.14
2018,11,27,12,15,16.0,145.5,4.65,16.45,154.0,140.19,112.0
2018,11,27,12,30,2.0,119.0,4.8,16.5,120.0,103.46,81.14
2018,11,27,12,45,1.0,90.0,4.95,16.5,90.5,75.95,58.26
2018,11,27,13,0,0.0,61.0,5.1,16.5,61.0,50.56,37.01
2018,11,27,13,15,0.5,70.0,5.15,16.55,70.0,58.52,43.77
2018,11,27,13,30,1.0,79.0,5.2,16.6,79.0,66.5,50.54
2018,11,27,13,45,1.0,101.5,5.2,16.6,101.5,87.97,68.62
2018,11,27,14,0,1.0,124.0,5.2,16.6,124.0,112.28,89.07
2018,11,27,14,15,0.5,107.0,5.2,16.55,107.0,95.21,74.89
2018,11,27,14,30,0.0,90.0,5.2,16.5,90.0,78.19,60.68
2018,11,27,14,45,20.0,83.5,5.15,16.5,89.5,99.87,79.98
2018,11,27,15,0,40.0,77.0,5.1,16.5,89.0,111.99,91.06
2018,11,27,15,15,20.0,57.0,5.1,16.5,63.0,71.37,55.84
2018,11,27,15,30,0.0,37.0,5.1,16.5,37.0,30.55,20.27
2018,11,27,15,45,5.5,32.0,4.65,16.35,33.0,30.96,20.66
2018,11,27,16,0,11.0,27.0,4.2,16.2,29.0,31.95,21.29
2018,11,27,16,15,27.0,21.5,3.9,16.15,24.0,49.94,34.62
2018,11,27,16,30,43.0,16.0,3.6,16.1,19.0,64.3,12.4
2018,11,27,16,45,37.5,10.5,3.35,16.05,11.5,34.76,0.0
2018,11,27,17,0,32.0,5.0,3.1,16.0,4.0,0.0,0.0
2018,11,27,17,15,16.0,2.5,2.95,15.95,2.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
