Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,8,45,664.5,43.0,6.0,11.0,188.5,126.96,73.52
2018,12,28,9,0,762.0,43.0,6.1,11.2,234.0,188.74,123.41
2018,12,28,9,15,794.0,44.5,6.05,11.45,271.0,245.12,175.43
2018,12,28,9,30,826.0,46.0,6.0,11.7,308.0,304.17,230.98
2018,12,28,9,45,846.5,47.0,5.95,11.95,340.5,360.96,284.76
2018,12,28,10,0,867.0,48.0,5.9,12.2,373.0,418.57,338.2
2018,12,28,10,15,882.0,49.5,5.8,12.4,400.5,474.72,389.14
2018,12,28,10,30,897.0,51.0,5.7,12.6,428.0,530.59,438.38
2018,12,28,10,45,907.0,51.5,5.55,12.8,449.0,581.9,482.47
2018,12,28,11,0,917.0,52.0,5.4,13.0,470.0,631.87,524.19
2018,12,28,11,15,923.0,52.5,5.4,13.15,484.0,677.62,562.03
2018,12,28,11,30,929.0,53.0,5.4,13.3,498.0,721.22,595.72
2018,12,28,11,45,931.0,54.0,5.35,13.5,505.0,760.13,624.62
2018,12,28,12,0,933.0,55.0,5.3,13.7,512.0,796.22,651.17
2018,12,28,12,15,930.5,56.0,5.2,13.8,511.5,825.74,672.57
2018,12,28,12,30,928.0,57.0,5.1,13.9,511.0,851.92,691.4
2018,12,28,12,45,920.5,59.0,5.05,14.05,503.0,871.72,705.63
2018,12,28,13,0,913.0,61.0,5.0,14.2,495.0,887.87,717.22
2018,12,28,13,15,906.0,60.0,4.9,14.25,479.0,896.78,723.49
2018,12,28,13,30,899.0,59.0,4.8,14.3,463.0,901.98,727.14
2018,12,28,13,45,889.0,57.5,4.65,14.4,440.5,900.1,725.16
2018,12,28,14,0,879.0,56.0,4.5,14.5,418.0,894.59,720.59
2018,12,28,14,15,864.5,55.0,4.4,14.5,390.0,882.18,711.61
2018,12,28,14,30,850.0,54.0,4.3,14.5,362.0,866.5,700.14
2018,12,28,14,45,825.5,52.0,4.25,14.5,327.5,837.17,678.68
2018,12,28,15,0,801.0,50.0,4.2,14.5,293.0,814.46,661.76
2018,12,28,15,15,764.5,47.5,4.2,14.5,254.5,768.32,626.49
2018,12,28,15,30,728.0,45.0,4.2,14.5,216.0,720.37,588.54
2018,12,28,15,45,670.0,41.5,3.75,13.9,175.5,651.58,532.31
2018,12,28,16,0,612.0,38.0,3.3,13.3,135.0,582.54,473.21
2018,12,28,16,15,514.0,32.5,3.2,13.1,97.0,480.03,382.57
2018,12,28,16,30,416.0,27.0,3.1,12.9,59.0,388.75,249.08
2018,12,28,16,45,255.0,18.0,3.0,12.7,33.5,196.92,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.5,8.0,7.68,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.45,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.7,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.9,12.0,9.39,0.0
2018,12,29,7,45,275.0,19.5,2.35,11.1,41.0,16.32,0.0
2018,12,29,8,0,441.0,28.0,2.4,11.3,70.0,25.46,15.02
2018,12,29,8,15,525.5,33.5,2.55,11.5,108.0,30.15,20.75
2018,12,29,8,30,610.0,39.0,2.7,11.7,146.0,75.37,37.76
2018,12,29,8,45,660.0,43.0,2.85,11.9,185.5,125.05,71.75
2018,12,29,9,0,710.0,47.0,3.0,12.1,225.0,180.39,117.59
2018,12,29,9,15,744.0,49.0,2.95,12.3,261.5,235.24,167.2
2018,12,29,9,30,778.0,51.0,2.9,12.5,298.0,293.19,220.5
2018,12,29,9,45,800.0,53.0,2.85,12.7,330.5,349.1,272.12
2018,12,29,10,0,822.0,55.0,2.8,12.9,363.0,406.06,323.5
2018,12,29,10,15,836.5,57.0,2.65,13.1,390.0,460.34,371.17
2018,12,29,10,30,851.0,59.0,2.5,13.3,417.0,514.41,417.03
2018,12,29,10,45,861.0,60.0,2.35,13.5,437.5,564.31,458.09
2018,12,29,11,0,871.0,61.0,2.2,13.7,458.0,613.01,496.78
2018,12,29,11,15,877.0,61.5,2.05,13.95,472.0,657.04,530.53
2018,12,29,11,30,883.0,62.0,1.9,14.2,486.0,699.05,560.62
2018,12,29,11,45,885.0,63.0,1.75,14.45,493.0,736.5,585.68
2018,12,29,12,0,887.0,64.0,1.6,14.7,500.0,771.29,608.31
2018,12,29,12,15,885.5,64.5,1.6,14.85,499.0,799.83,627.9
2018,12,29,12,30,884.0,65.0,1.6,15.0,498.0,825.22,645.28
2018,12,29,12,45,878.0,65.5,1.55,15.15,489.5,843.54,657.16
2018,12,29,13,0,872.0,66.0,1.5,15.3,481.0,858.38,666.7
2018,12,29,13,15,864.0,65.0,1.5,15.35,465.5,865.96,672.2
2018,12,29,13,30,856.0,64.0,1.5,15.4,450.0,869.97,675.42
2018,12,29,13,45,842.5,64.0,1.55,15.45,428.0,866.85,674.47
2018,12,29,14,0,829.0,64.0,1.6,15.5,406.0,870.1,678.1
2018,12,29,14,15,809.0,62.5,1.6,15.45,377.0,852.15,666.47
2018,12,29,14,30,789.0,61.0,1.6,15.4,348.0,830.94,652.62
2018,12,29,14,45,747.5,58.5,1.6,15.35,310.0,785.82,621.4
2018,12,29,15,0,706.0,56.0,1.6,15.3,272.0,738.4,587.91
2018,12,29,15,15,640.0,55.5,1.6,15.3,231.5,670.1,537.77
2018,12,29,15,30,574.0,55.0,1.6,15.3,191.0,609.05,491.37
2018,12,29,15,45,501.0,50.0,1.45,14.9,152.5,529.66,428.7
2018,12,29,16,0,428.0,45.0,1.3,14.5,114.0,451.75,364.74
2018,12,29,16,15,343.0,37.0,1.35,14.4,81.5,363.17,288.41
2018,12,29,16,30,258.0,29.0,1.4,14.3,49.0,273.5,179.41
2018,12,29,16,45,159.0,18.0,1.45,14.15,28.0,128.8,0.0
2018,12,29,17,0,60.0,7.0,1.5,14.0,7.0,5.97,0.0
2018,12,29,17,15,30.0,3.5,1.65,13.9,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,30,7,15,11.0,4.0,5.0,10.3,4.0,0.0,0.0
2018,12,30,7,30,22.0,8.0,5.1,10.5,8.0,6.83,0.0
2018,12,30,7,45,81.5,22.0,5.25,10.7,28.5,17.22,0.0
2018,12,30,8,0,141.0,36.0,5.4,10.9,49.0,27.9,16.93
2018,12,30,8,15,194.5,48.0,5.25,11.0,76.5,36.45,26.26
2018,12,30,8,30,248.0,60.0,5.1,11.1,104.0,64.94,41.44
2018,12,30,8,45,277.0,73.5,5.0,11.2,134.0,98.71,66.72
2018,12,30,9,0,306.0,87.0,4.9,11.3,164.0,136.14,98.06
2018,12,30,9,15,385.5,91.5,4.65,11.4,203.5,181.51,135.93
2018,12,30,9,30,465.0,96.0,4.4,11.5,243.0,235.71,182.71
2018,12,30,9,45,577.5,89.0,4.1,11.6,291.5,303.67,240.96
2018,12,30,10,0,690.0,82.0,3.8,11.7,340.0,378.92,305.46
2018,12,30,10,15,768.5,72.0,3.55,11.9,379.5,445.18,362.47
2018,12,30,10,30,847.0,62.0,3.3,12.1,419.0,514.46,420.83
2018,12,30,10,45,860.0,62.5,3.05,12.25,440.5,565.45,463.23
2018,12,30,11,0,873.0,63.0,2.8,12.4,462.0,615.5,503.47
2018,12,30,11,15,797.0,82.5,2.95,12.65,455.0,632.39,517.38
2018,12,30,11,30,721.0,102.0,3.1,12.9,448.0,639.02,522.85
2018,12,30,11,45,557.0,138.0,3.25,13.1,407.5,580.42,476.53
2018,12,30,12,0,393.0,174.0,3.4,13.3,367.0,516.53,424.67
2018,12,30,12,15,394.0,175.5,3.7,13.55,369.0,535.45,440.58
2018,12,30,12,30,395.0,177.0,4.0,13.8,371.0,552.96,454.89
2018,12,30,12,45,509.0,151.5,4.35,14.0,397.5,634.8,522.39
2018,12,30,13,0,623.0,126.0,4.7,14.2,424.0,727.42,595.76
2018,12,30,13,15,510.5,145.0,4.8,14.35,384.0,654.13,539.04
2018,12,30,13,30,398.0,164.0,4.9,14.5,344.0,584.84,483.39
2018,12,30,13,45,384.0,158.5,5.0,14.65,325.0,572.35,474.39
2018,12,30,14,0,370.0,153.0,5.1,14.8,306.0,537.49,447.81
2018,12,30,14,15,497.0,121.0,5.2,14.8,311.5,637.98,530.4
2018,12,30,14,30,624.0,89.0,5.3,14.8,317.0,723.53,597.92
2018,12,30,14,45,685.0,74.0,5.35,14.85,302.5,756.67,623.79
2018,12,30,15,0,746.0,59.0,5.4,14.9,288.0,778.83,640.98
2018,12,30,15,15,688.5,57.5,5.4,14.9,247.5,715.95,591.73
2018,12,30,15,30,631.0,56.0,5.4,14.9,207.0,660.19,546.86
2018,12,30,15,45,509.5,54.5,5.45,14.55,161.5,543.18,452.14
2018,12,30,16,0,388.0,53.0,5.5,14.2,116.0,427.91,355.6
2018,12,30,16,15,215.5,41.0,5.7,13.95,74.5,267.07,216.89
2018,12,30,16,30,43.0,29.0,5.9,13.7,33.0,83.3,53.29
2018,12,30,16,45,21.5,16.5,6.15,13.45,18.5,29.45,0.0
2018,12,30,17,0,0.0,4.0,6.4,13.2,4.0,3.41,0.0
2018,12,30,17,15,0.0,2.0,6.5,13.0,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.85,12.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.55,10.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.2,10.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.3,10.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.35,10.7,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.6,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.4,10.65,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.4,10.7,8.0,6.83,0.0
2018,12,31,7,45,107.0,21.0,8.45,10.8,30.0,16.32,0.0
2018,12,31,8,0,188.0,34.0,8.5,10.9,52.0,26.23,15.51
2018,12,31,8,15,379.5,39.5,8.55,11.05,98.5,32.2,22.51
2018,12,31,8,30,571.0,45.0,8.6,11.2,145.0,73.63,38.37
2018,12,31,8,45,677.5,43.5,8.65,11.35,191.5,125.03,71.45
2018,12,31,9,0,784.0,42.0,8.7,11.5,238.0,187.48,121.14
2018,12,31,9,15,815.5,44.0,8.8,11.7,276.5,245.49,174.72
2018,12,31,9,30,847.0,46.0,8.9,11.9,315.0,306.16,232.21
2018,12,31,9,45,867.5,48.5,8.95,12.1,349.5,365.83,289.17
2018,12,31,10,0,888.0,51.0,9.0,12.3,384.0,426.4,346.01
2018,12,31,10,15,903.0,52.5,9.0,12.4,412.5,483.91,399.28
2018,12,31,10,30,918.0,54.0,9.0,12.5,441.0,541.13,451.01
2018,12,31,10,45,928.0,55.0,8.95,12.65,463.0,594.36,498.12
2018,12,31,11,0,938.0,56.0,8.9,12.8,485.0,646.23,542.98
2018,12,31,11,15,944.0,57.0,8.85,12.9,500.0,693.88,583.53
2018,12,31,11,30,950.0,58.0,8.8,13.0,515.0,739.34,620.1
2018,12,31,11,45,953.0,58.0,8.75,13.15,522.0,778.98,650.76
2018,12,31,12,0,956.0,58.0,8.7,13.3,529.0,815.76,679.05
2018,12,31,12,15,954.0,58.5,8.65,13.35,528.5,846.17,702.52
2018,12,31,12,30,952.0,59.0,8.6,13.4,528.0,873.17,723.35
2018,12,31,12,45,945.5,60.5,8.55,13.5,520.0,894.14,739.42
2018,12,31,13,0,939.0,62.0,8.5,13.6,512.0,911.38,752.71
2018,12,31,13,15,932.0,61.0,8.5,13.65,496.0,921.1,760.62
2018,12,31,13,30,925.0,60.0,8.5,13.7,480.0,927.02,765.75
2018,12,31,13,45,913.0,59.5,8.5,13.75,457.0,925.3,765.12
2018,12,31,14,0,901.0,59.0,8.5,13.8,434.0,919.88,761.72
2018,12,31,14,15,833.0,65.5,8.45,13.75,393.5,879.05,730.87
2018,12,31,14,30,765.0,72.0,8.4,13.7,353.0,824.3,688.83
2018,12,31,14,45,689.0,73.0,8.3,13.65,308.5,759.39,637.95
2018,12,31,15,0,613.0,74.0,8.2,13.6,264.0,686.85,580.0
2018,12,31,15,15,523.0,72.5,8.2,13.6,220.0,597.6,507.2
2018,12,31,15,30,433.0,71.0,8.2,13.6,176.0,502.64,427.9
2018,12,31,15,45,268.5,60.5,4.5,14.05,121.5,342.85,288.21
2018,12,31,16,0,104.0,50.0,0.8,14.5,67.0,170.02,137.93
2018,12,31,16,15,77.0,40.0,0.8,14.4,50.5,121.19,95.49
2018,12,31,16,30,50.0,30.0,0.8,14.3,34.0,90.88,60.03
2018,12,31,16,45,28.0,17.5,0.85,14.2,19.5,35.0,0.0
2018,12,31,17,0,6.0,5.0,0.9,14.1,5.0,8.36,0.0
2018,12,31,17,15,3.0,2.5,0.85,14.1,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
